,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
�P��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,kPa,kPa,Nm3/h,Nm3/h,Nm3/h,Nm3/h,vol%,vol%,s-1,Bq/cm3,mSv/h,m3/h,%,%,%,��,��,mSv/h,,,,,,,,,,,,,,,,,,,,,,,,,,,
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 5:00,19.7,19.4,19.5,19.1,19.7,19.7,19.6,20,19.6,26.2,19.8,19.8,21.1,19.9,19.8,24.7,19.5,19.5,19.6,20.4,19.6,19.5,18.9,29.9,18.2,20.9,20,20.1,20.2,17.1,17,L3,3.20 ,26.2 ,0.08 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.31 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,1.01E-01,3.33E-04,25.9 ,100.00 ,100.00 ,-,22,21.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 11:00,19.7,19.4,19.5,19.1,19.8,19.7,19.6,20,19.7,26.2,19.8,19.8,21.1,19.9,19.9,24.8,19.5,19.5,19.6,20.4,19.7,19.5,19,29.9,18.2,21,20,20.1,20.3,17.1,17,L3,3.26 ,26.3 ,0.08 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.56E+01,1.49E-01,3.33E-04,26.0 ,100.00 ,100.00 ,-,22.9,22.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 17:00,19.7,19.4,19.5,19.1,19.8,19.7,19.7,20,19.7,26.3,19.9,19.9,21.2,20,19.9,24.8,19.5,19.5,19.7,20.4,19.7,19.6,19,29.9,18.2,21,20.1,20.1,20.3,17.1,17,L3,3.24 ,26.4 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.48 ,-,0.00 ,0.00 ,1.60E+01,9.11E-02,3.34E-04,26.0 ,100.00 ,100.00 ,-,24,23.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/1 23:00,19.7,19.5,19.6,19.1,19.8,19.8,19.7,20.1,19.7,26.3,19.9,19.9,21.2,20,19.9,24.8,19.5,19.6,19.7,20.5,19.7,19.6,19,29.8,18.3,21,20.1,20.2,20.3,17.1,17,L3,3.24 ,26.4 ,0.10 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,8.26E-02,3.35E-04,26.1 ,100.00 ,100.00 ,-,24.4,24.3,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 5:00,19.8,19.5,19.6,19.2,19.9,19.8,19.7,20.1,19.8,26.3,19.9,19.9,21.2,20,19.9,24.9,19.6,19.6,19.8,20.5,19.8,19.6,19.1,29.9,18.3,21,20.1,20.2,20.3,17.1,17,L3,3.19 ,26.4 ,0.09 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,1.16E-01,3.35E-04,26.1 ,100.00 ,100.00 ,-,24,23.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 11:00,19.8,19.5,19.6,19.2,19.9,19.8,19.7,20.1,19.8,26.3,20,20,21.2,20,20,24.9,19.6,19.6,19.8,20.5,19.8,19.6,19.1,29.9,18.3,21.1,20.1,20.2,20.4,17.2,17.1,L3,3.20 ,26.4 ,0.23 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,1.27E-01,3.34E-04,26.5 ,100.00 ,100.00 ,-,24,23.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 17:00,19.8,19.6,19.6,19.2,19.9,19.9,19.8,20.2,19.8,26.3,20,20,21.3,20.1,20,25,19.6,19.6,19.8,20.6,19.8,19.7,19.1,29.9,18.4,21.1,20.2,20.3,20.4,17.2,17.1,L3,3.19 ,26.5 ,0.24 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.49 ,-,0.00 ,0.00 ,1.59E+01,1.17E-01,3.33E-04,26.4 ,100.00 ,100.00 ,-,24.8,24.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/2 23:00,19.9,19.6,19.7,19.3,19.9,19.9,19.8,20.2,19.8,26.3,20,20,21.3,20.1,20,25,19.7,19.7,19.8,20.6,19.8,19.7,19.2,29.9,18.4,21.1,20.2,20.3,20.4,17.2,17.1,L3,3.28 ,26.5 ,0.23 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.50 ,-,0.00 ,0.00 ,1.57E+01,1.37E-01,3.32E-04,26.4 ,100.00 ,100.00 ,-,24.7,24.6,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 5:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.9,26.3,20,20,21.3,20.1,20.1,25,19.7,19.7,19.9,20.6,19.9,19.7,19.2,29.9,18.4,21.1,20.3,20.3,20.5,17.2,17.1,L3,3.31 ,26.6 ,0.19 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.62E+01,1.04E-01,3.34E-04,26.3 ,100.00 ,100.00 ,-,24.3,24.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 11:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.3,19.9,26.4,20.1,20.1,21.3,20.1,20.1,25,19.7,19.7,19.9,20.7,19.9,19.7,19.2,30,18.4,21.2,20.2,20.3,20.5,17.2,17.1,L3,3.26 ,26.5 ,0.16 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.56E+01,8.36E-02,3.34E-04,26.1 ,100.00 ,100.00 ,-,23.9,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 17:00,19.9,19.7,19.7,19.3,20,19.9,19.9,20.3,19.9,26.4,20.1,20.1,21.4,20.2,20.1,25,19.7,19.7,19.9,20.7,19.9,19.8,19.2,30,18.5,21.2,20.2,20.3,20.5,17.2,17.1,L3,3.28 ,26.5 ,0.12 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.49 ,-,0.00 ,0.00 ,1.59E+01,1.27E-01,3.34E-04,26.1 ,100.00 ,100.00 ,-,24.5,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/3 23:00,19.9,19.7,19.8,19.4,20,20,19.9,20.3,19.9,26.5,20.1,20.1,21.4,20.2,20.1,25,19.8,19.8,19.9,20.7,19.9,19.8,19.2,30.1,18.5,21.2,20.3,20.4,20.5,17.3,17.2,L3,3.29 ,26.3 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.58E+01,9.37E-02,3.37E-04,26.0 ,100.00 ,100.00 ,-,24.7,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 5:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.5,20.1,20.1,21.4,20.2,20.1,25,19.8,19.8,20,20.7,20,19.8,19.3,30.1,18.5,21.2,20.3,20.4,20.5,17.3,17.2,L3,3.24 ,26.2 ,0.03 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.45 ,-,0.00 ,0.00 ,1.54E+01,9.63E-02,3.34E-04,25.9 ,100.00 ,100.00 ,-,24.8,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 11:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.5,20.1,20.1,21.4,20.2,20.2,25,19.8,19.8,20,20.7,20,19.8,19.3,30.1,18.5,21.3,20.3,20.4,20.6,17.3,17.2,L3,3.25 ,26.1 ,0.14 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.26E-04,26.2 ,100.00 ,100.00 ,-,25,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 17:00,20,19.7,19.8,19.4,20.1,20,19.9,20.4,20,26.5,20.1,20.1,21.4,20.2,20.2,25,19.8,19.8,20,20.7,20,19.8,19.3,30.1,18.5,21.3,20.3,20.4,20.6,17.3,17.2,L3,3.26 ,26.2 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,9.63E-02,3.33E-04,26.1 ,100.00 ,100.00 ,-,25.5,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/4 23:00,20,19.8,19.8,19.4,20.1,20,20,20.4,20,26.5,20.2,20.2,21.4,20.2,20.2,25,19.8,19.8,20,20.8,20,19.8,19.3,30.2,18.5,21.3,20.4,20.5,20.6,17.3,17.2,L3,3.23 ,26.1 ,0.13 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.29 ,14.48 ,-,0.00 ,0.00 ,1.56E+01,1.01E-01,3.34E-04,26.2 ,100.00 ,100.00 ,-,25.8,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 5:00,20,19.8,19.8,19.4,20.1,20.1,20,20.4,20,26.5,20.2,20.2,21.4,20.2,20.2,25,19.8,19.8,20,20.8,20,19.9,19.3,30.2,18.5,21.3,20.4,20.5,20.6,17.3,17.2,L3,3.20 ,26.0 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.29 ,14.46 ,-,0.00 ,0.00 ,1.60E+01,1.19E-01,3.35E-04,26.1 ,100.00 ,100.00 ,-,25.7,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 11:00,20.1,19.8,19.9,19.4,20.1,20.1,20,20.4,20,26.6,20.2,20.2,21.4,20.2,20.2,25,19.8,19.9,20,20.8,20,19.9,19.3,30.2,18.5,21.3,20.4,20.5,20.6,17.4,17.3,L3,3.18 ,25.9 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.48 ,-,0.00 ,0.00 ,1.55E+01,8.20E-02,3.33E-04,26.2 ,100.00 ,100.00 ,-,25.8,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 17:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20,26.6,20.2,20.2,21.5,20.3,20.2,25,19.9,19.9,20,20.8,20,19.9,19.3,30.2,18.5,21.3,20.4,20.4,20.6,17.4,17.3,L3,3.19 ,25.9 ,0.07 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.48 ,-,0.00 ,0.00 ,1.58E+01,1.14E-01,3.29E-04,26.1 ,100.00 ,100.00 ,-,25.9,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/5 23:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20,26.6,20.2,20.2,21.5,20.3,20.3,25,19.9,19.9,20,20.8,20,19.9,19.3,30.2,18.5,21.3,20.4,20.5,20.6,17.4,17.3,L3,3.13 ,25.8 ,0.12 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.31 ,14.47 ,-,0.00 ,0.00 ,1.56E+01,8.28E-02,3.34E-04,26.2 ,100.00 ,100.00 ,-,25.9,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 5:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20.1,26.6,20.2,20.2,21.5,20.3,20.3,25,19.9,19.9,20.1,20.8,20,19.9,19.4,30.2,18.6,21.4,20.4,20.5,20.7,17.4,17.3,L3,3.11 ,25.6 ,0.23 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.57E+01,8.36E-02,3.35E-04,26.5 ,100.00 ,100.00 ,-,25.8,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 11:00,20.1,19.8,19.9,19.5,20.1,20.1,20,20.4,20,26.6,20.2,20.2,21.5,20.3,20.3,25,19.9,19.9,20.1,20.8,20.1,20,19.4,30.2,18.6,21.4,20.4,20.5,20.7,17.4,17.3,L3,3.38 ,25.4 ,0.25 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.31 ,14.47 ,-,0.00 ,0.00 ,1.58E+01,1.11E-01,3.30E-04,26.4 ,99.99 ,100.00 ,-,25.6,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 17:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20,26.6,20.2,20.2,21.5,20.3,20.3,24.9,19.9,19.9,20.1,20.8,20.1,19.9,19.4,30.3,18.5,21.4,20.4,20.5,20.7,17.4,17.3,L3,3.74 ,25.3 ,0.45 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.44 ,-,0.00 ,0.00 ,1.56E+01,8.11E-02,3.33E-04,27.0 ,99.99 ,100.00 ,-,25,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/6 23:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20,26.6,20.2,20.2,21.4,20.3,20.2,24.9,19.9,19.9,20,20.8,20,19.9,19.3,30.3,18.5,21.4,20.4,20.5,20.6,17.5,17.3,L3,3.69 ,25.2 ,0.34 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.45 ,-,0.00 ,0.00 ,1.54E+01,1.11E-01,3.29E-04,26.7 ,100.00 ,100.00 ,-,24.9,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 5:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20,26.6,20.2,20.2,21.4,20.2,20.2,24.9,19.8,19.9,20,20.8,20,19.9,19.3,30.3,18.5,21.3,20.3,20.4,20.6,17.5,17.4,L3,4.47 ,24.9 ,0.10 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.46 ,-,0.00 ,0.00 ,1.58E+01,8.97E-02,3.33E-04,26.0 ,100.00 ,100.00 ,-,24.7,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 11:00,20,19.8,19.8,19.4,20.1,20,20,20.4,20,26.6,20.1,20.1,21.4,20.2,20.2,24.8,19.8,19.9,20,20.8,20,19.9,19.3,30.2,18.5,21.3,20.2,20.4,20.6,17.5,17.4,L3,4.97 ,24.9 ,0.01 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.44 ,-,0.00 ,0.00 ,1.58E+01,8.59E-02,3.32E-04,25.7 ,100.00 ,100.00 ,-,24.4,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 17:00,20,19.8,19.8,19.4,20.1,20,19.9,20.4,19.9,26.6,20.1,20.1,21.4,20.2,20.2,24.8,19.8,19.8,20,20.7,20,19.8,19.3,30.2,18.4,21.3,20.2,20.3,20.6,17.5,17.4,L3,4.80 ,24.8 ,-0.01 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.30 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,8.35E-02,3.31E-04,25.7 ,100.00 ,100.00 ,-,24.4,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/7 23:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.6,20.1,20.1,21.3,20.2,20.1,24.7,19.8,19.8,19.9,20.7,19.9,19.8,19.2,30.3,18.4,21.3,20.2,20.3,20.6,17.5,17.4,L4,4.66 ,24.7 ,0.02 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.31 ,14.44 ,-,0.00 ,0.00 ,1.58E+01,8.28E-02,3.35E-04,26.0 ,99.99 ,100.00 ,-,24.4,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 5:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.6,20.1,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.7,19.9,19.8,19.2,30.3,18.4,21.3,20.2,20.3,20.5,17.5,17.4,L4,4.47 ,24.5 ,-0.02 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.32 ,14.43 ,-,0.00 ,0.00 ,1.59E+01,9.37E-02,3.32E-04,25.8 ,100.00 ,100.00 ,-,24.3,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 11:00,19.9,19.7,19.8,19.4,20,20,19.9,20.3,19.9,26.6,20.1,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.7,19.9,19.8,19.2,30.3,18.4,21.2,20.2,20.3,20.5,17.5,17.4,L4,4.32 ,24.5 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.30 ,14.44 ,-,0.00 ,0.00 ,1.56E+01,7.83E-02,3.31E-04,26.1 ,100.00 ,100.00 ,-,24.2,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 17:00,19.9,19.7,19.7,19.3,20,20,19.9,20.3,19.9,26.6,20,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.7,19.9,19.8,19.2,30.2,18.3,21.2,20.1,20.2,20.5,17.6,17.5,L4,4.16 ,24.4 ,0.08 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.32 ,14.43 ,-,0.00 ,0.00 ,1.51E+01,9.80E-02,3.29E-04,26.1 ,100.00 ,100.00 ,-,24.2,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/8 23:00,19.9,19.7,19.7,19.3,20,19.9,19.9,20.3,19.9,26.6,20,20,21.3,20.1,20.1,24.5,19.7,19.7,19.9,20.6,19.9,19.8,19.2,30.1,18.3,21.2,20.2,20.3,20.5,17.6,17.5,L4,4.00 ,24.2 ,0.05 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.34 ,14.42 ,-,0.00 ,0.00 ,1.52E+01,1.01E-01,3.27E-04,26.2 ,100.00 ,100.00 ,-,24.1,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 5:00,19.9,19.6,19.7,19.3,20,19.9,19.9,20.2,19.8,26.6,20,20,21.3,20.1,20.1,24.5,19.7,19.7,19.9,20.6,19.9,19.7,19.2,30.1,18.3,21.2,20.2,20.3,20.5,17.6,17.5,L4,3.81 ,24.2 ,0.04 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.34 ,14.43 ,-,0.00 ,0.00 ,1.51E+01,8.53E-02,3.28E-04,26.1 ,99.99 ,100.00 ,-,24.1,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 11:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.3,19.8,26.5,20,20,21.3,20.1,20.1,24.4,19.7,19.7,19.8,20.6,19.8,19.7,19.2,30,18.3,21.2,20.2,20.2,20.4,17.6,17.5,L4,3.72 ,24.1 ,0.06 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.32 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,1.18E-01,3.29E-04,26.2 ,100.00 ,100.00 ,-,24,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 17:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.5,20,20,21.3,20.1,20,24.5,19.7,19.7,19.8,20.6,19.8,19.7,19.1,29.9,18.3,21.1,20.1,20.2,20.4,17.6,17.5,L4,3.55 ,24.2 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.33 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,8.75E-02,3.30E-04,26.2 ,100.00 ,100.00 ,-,24.1,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/9 23:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.5,20,19.9,21.2,20,20,24.5,19.6,19.7,19.8,20.6,19.8,19.7,19.1,29.9,18.3,21.1,20.1,20.2,20.4,17.6,17.5,L4,3.41 ,24.1 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.32 ,14.45 ,-,0.00 ,0.00 ,1.52E+01,1.33E-01,3.27E-04,26.3 ,99.99 ,100.00 ,-,24.3,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 5:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.5,20,19.9,21.2,20,20,24.5,19.7,19.7,19.8,20.6,19.8,19.7,19.1,29.9,18.3,21.1,20.1,20.2,20.4,17.6,17.5,L4,3.21 ,24.1 ,0.07 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.33 ,14.44 ,-,0.00 ,0.00 ,1.52E+01,8.80E-02,3.26E-04,26.2 ,100.00 ,100.00 ,-,24.4,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 11:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.5,20,19.9,21.2,20,20,24.5,19.6,19.7,19.8,20.5,19.8,19.7,19.1,29.8,18.3,21.1,20.1,20.2,20.4,17.7,17.6,L4,3.07 ,24.2 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.30 ,14.45 ,-,0.00 ,0.00 ,1.54E+01,1.03E-01,3.29E-04,26.3 ,100.00 ,100.00 ,-,24.7,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 17:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.5,20,19.9,21.2,20,20,24.5,19.6,19.7,19.8,20.6,19.8,19.7,19.1,29.8,18.3,21.1,20.1,20.2,20.4,17.7,17.6,L4,3.04 ,24.3 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.32 ,14.45 ,-,0.00 ,0.00 ,1.56E+01,1.38E-01,3.34E-04,26.3 ,100.00 ,100.00 ,-,25.1,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/10 23:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.4,20,19.9,21.2,20,20,24.5,19.6,19.7,19.8,20.6,19.8,19.7,19.1,29.8,18.3,21.1,20.1,20.2,20.4,17.7,17.6,L3,3.02 ,24.4 ,0.05 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.31 ,14.45 ,-,0.00 ,0.00 ,1.52E+01,1.23E-01,3.30E-04,26.1 ,100.00 ,100.00 ,-,25.5,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 5:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.4,20,20,21.2,20.1,20,24.5,19.6,19.7,19.8,20.6,19.8,19.7,19.1,29.7,18.4,21.1,20.2,20.3,20.4,17.7,17.6,L3,2.98 ,24.3 ,0.08 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.31 ,14.45 ,-,0.00 ,0.00 ,1.52E+01,1.01E-01,3.32E-04,26.3 ,100.00 ,100.00 ,-,25.6,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 11:00,19.9,19.6,19.7,19.3,20,19.9,19.8,20.2,19.8,26.4,20,20,21.2,20.1,20.1,24.5,19.7,19.7,19.8,20.6,19.8,19.7,19.2,29.7,18.4,21.1,20.2,20.3,20.4,17.7,17.6,L3,2.97 ,24.4 ,0.15 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.45 ,-,0.00 ,0.00 ,1.56E+01,8.54E-02,3.30E-04,26.4 ,100.00 ,100.00 ,-,25.8,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 17:00,19.9,19.6,19.7,19.3,20,19.9,19.9,20.2,19.8,26.4,20,20,21.3,20.1,20.1,24.5,19.7,19.7,19.8,20.6,19.8,19.7,19.2,29.7,18.4,21.1,20.2,20.3,20.4,17.7,17.6,L3,3.02 ,24.4 ,0.25 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.47 ,-,0.00 ,0.00 ,1.56E+01,9.37E-02,3.35E-04,26.6 ,100.00 ,100.00 ,-,26.1,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/11 23:00,19.9,19.7,19.7,19.3,20,19.9,19.9,20.3,19.9,26.4,20,20,21.3,20.1,20.1,24.6,19.7,19.7,19.9,20.6,19.9,19.7,19.2,29.6,18.4,21.1,20.2,20.3,20.4,17.7,17.7,L3,3.02 ,24.6 ,0.22 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,8.27E-02,3.31E-04,26.5 ,100.00 ,100.00 ,-,26.5,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 5:00,19.9,19.7,19.7,19.4,20,20,19.9,20.3,19.9,26.3,20.1,20,21.3,20.1,20.1,24.6,19.7,19.7,19.9,20.6,19.9,19.8,19.2,29.6,18.5,21.1,20.2,20.3,20.5,17.8,17.7,L3,3.02 ,24.8 ,0.19 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,9.80E-02,3.34E-04,26.4 ,100.00 ,100.00 ,-,26.8,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 11:00,20,19.7,19.8,19.4,20,20,19.9,20.3,19.9,26.3,20.1,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.6,19.9,19.8,19.2,29.6,18.5,21.1,20.2,20.3,20.5,17.8,17.7,L3,3.26 ,24.8 ,0.11 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,8.05E-02,3.33E-04,26.1 ,100.00 ,100.00 ,-,26.7,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 17:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.3,20.1,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.6,19.9,19.8,19.2,29.5,18.5,21.1,20.2,20.3,20.5,17.8,17.7,L3,3.53 ,24.7 ,0.16 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,9.30E-02,3.34E-04,26.3 ,100.00 ,100.00 ,-,26.5,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/12 23:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.6,19.9,19.8,19.3,29.5,18.5,21.1,20.2,20.3,20.5,17.8,17.7,L3,3.49 ,24.7 ,0.03 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.27 ,14.44 ,-,0.00 ,0.00 ,1.54E+01,8.60E-02,3.31E-04,25.9 ,100.00 ,100.00 ,-,26.4,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 5:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20.1,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.6,19.9,19.8,19.3,29.5,18.5,21.1,20.2,20.3,20.5,17.8,17.7,L3,3.50 ,24.6 ,0.02 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.32 ,14.44 ,-,0.00 ,0.00 ,1.52E+01,8.61E-02,3.30E-04,26.0 ,100.00 ,100.00 ,-,26.4,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 11:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20,21.3,20.1,20.1,24.6,19.7,19.8,19.9,20.6,19.9,19.8,19.3,29.5,18.5,21.1,20.2,20.3,20.4,17.8,17.7,L3,3.52 ,24.8 ,0.02 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.27 ,14.44 ,-,0.00 ,0.00 ,1.56E+01,9.37E-02,3.32E-04,26.0 ,100.00 ,100.00 ,-,26.4,26.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 17:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20.1,21.3,20.1,20.1,24.6,19.8,19.8,19.9,20.6,19.9,19.8,19.3,29.4,18.5,21.1,20.2,20.3,20.5,17.8,17.7,L3,3.49 ,25.0 ,-0.01 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.30 ,14.45 ,-,0.00 ,0.00 ,1.51E+01,1.09E-01,3.31E-04,26.0 ,100.00 ,100.00 ,-,25.7,25.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/13 23:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20.1,21.3,20.1,20.1,24.6,19.8,19.8,19.9,20.6,19.9,19.8,19.3,29.5,18.5,21.1,20.2,20.3,20.5,17.9,17.8,L3,3.54 ,24.8 ,0.05 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.31 ,14.45 ,-,0.00 ,0.00 ,1.55E+01,8.68E-02,3.33E-04,26.1 ,100.00 ,100.00 ,-,24.5,24.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 5:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20.1,21.3,20.2,20.1,24.6,19.8,19.8,19.9,20.6,19.9,19.8,19.3,29.5,18.5,21.1,20.3,20.3,20.5,17.9,17.8,L3,3.47 ,24.8 ,0.03 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.31 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,1.08E-01,3.30E-04,26.1 ,99.99 ,100.00 ,-,23.3,23.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 11:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20.1,21.3,20.2,20.1,24.6,19.8,19.8,19.9,20.7,19.9,19.8,19.3,29.5,18.6,21.2,20.3,20.4,20.5,17.9,17.8,L3,3.45 ,24.8 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.31 ,14.45 ,-,0.00 ,0.00 ,1.55E+01,9.60E-02,3.34E-04,26.1 ,100.00 ,100.00 ,-,22.6,22.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 17:00,20,19.7,19.8,19.4,20.1,20,20,20.3,19.9,26.2,20.1,20.1,21.3,20.2,20.1,24.6,19.8,19.8,19.9,20.7,19.9,19.8,19.3,29.5,18.6,21.2,20.3,20.4,20.5,17.9,17.8,L3,3.75 ,24.8 ,0.17 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.39 ,-,14.17 ,-,0.00 ,0.00 ,1.56E+01,9.10E-02,3.35E-04,26.6 ,100.00 ,100.00 ,-,22.3,22.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/14 23:00,20,19.7,19.8,19.4,20.1,20,19.9,20.3,19.9,26.2,20.1,20.1,21.3,20.2,20.2,24.6,19.8,19.8,19.9,20.7,19.9,19.8,19.3,29.4,18.6,21.2,20.3,20.4,20.5,17.9,17.8,L3,3.67 ,24.8 ,0.18 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.39 ,-,14.17 ,-,0.00 ,0.00 ,1.55E+01,8.75E-02,3.34E-04,26.6 ,100.00 ,100.00 ,-,22,21.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 5:00,20,19.8,19.8,19.4,20.1,20.1,20,20.3,19.9,26.2,20.1,20.1,21.4,20.2,20.2,24.6,19.8,19.8,20,20.7,20,19.9,19.3,29.4,18.6,21.2,20.3,20.4,20.5,17.9,17.8,L3,3.68 ,24.8 ,0.19 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.45 ,-,14.16 ,-,0.00 ,0.00 ,1.55E+01,9.75E-02,3.30E-04,26.5 ,100.00 ,100.00 ,-,21.7,21.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 11:00,20,19.7,19.8,19.4,20,20,19.9,20.3,20,26.2,20.1,20.1,21.3,20.1,20.1,24.6,19.8,19.8,20,20.7,20,19.9,19.3,29.4,18.6,21.2,20.3,20.4,20.5,17.9,17.8,L3,3.70 ,24.8 ,0.23 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.38 ,-,14.17 ,-,0.00 ,0.00 ,1.56E+01,7.54E-02,3.30E-04,26.6 ,100.00 ,100.00 ,-,21.9,21.8,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 17:00,20.1,19.8,19.8,19.4,20.1,20.1,20,20.3,20,26.2,20.2,20.1,21.4,20.2,20.2,24.7,19.9,19.9,20,20.7,20,19.9,19.4,29.4,18.6,21.2,20.3,20.4,20.5,18,17.9,L3,3.71 ,24.9 ,0.27 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.39 ,-,14.18 ,-,0.00 ,0.00 ,1.57E+01,1.18E-01,3.35E-04,26.8 ,100.00 ,100.00 ,-,22.3,22.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/15 23:00,20.1,19.8,19.8,19.5,20.1,20.1,20,20.4,20,26.2,20.2,20.2,21.4,20.2,20.2,24.7,19.9,19.9,20,20.7,20,19.9,19.4,29.4,18.6,21.2,20.4,20.4,20.5,18,17.9,L3,3.70 ,24.9 ,0.24 ,0.498 ,-,-,0.497 ,0.023 ,-,-,28,-,15.40 ,-,14.18 ,-,0.00 ,0.00 ,1.55E+01,7.88E-02,3.33E-04,26.6 ,100.00 ,100.00 ,-,22.6,22.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 5:00,20.1,19.8,19.9,19.5,20.2,20.1,20,20.4,20,26.2,20.2,20.2,21.4,20.3,20.2,24.7,19.9,19.9,20,20.7,20,19.9,19.4,29.4,18.7,21.2,20.4,20.4,20.6,18,17.9,L3,3.69 ,25.0 ,0.18 ,0.498 ,-,-,0.497 ,0.023 ,-,-,28,-,15.38 ,-,14.18 ,-,0.00 ,0.00 ,1.55E+01,8.53E-02,3.34E-04,26.5 ,100.00 ,100.00 ,-,22.6,22.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 11:00,20,19.8,19.9,19.5,20.1,20.1,20,20.4,20,26.2,20.2,20.2,21.3,20.2,20.2,24.7,19.9,19.9,20.1,20.8,20,19.9,19.4,29.4,18.7,21.2,20.4,20.5,20.6,18,17.9,L3,3.84 ,25.1 ,0.20 ,0.497 ,-,-,0.496 ,0.023 ,-,-,28,-,15.36 ,-,14.18 ,-,0.00 ,0.00 ,1.54E+01,8.90E-02,3.33E-04,26.3 ,100.00 ,100.00 ,-,23.2,23.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 17:00,20.1,19.9,19.9,19.5,20.2,20.1,20.1,20.4,20.1,26.2,20.2,20.2,21.5,20.3,20.3,24.7,20,20,20.1,20.8,20.1,20,19.4,29.4,18.7,21.3,20.4,20.5,20.6,18,17.9,L3,3.87 ,25.3 ,0.19 ,0.497 ,-,-,0.496 ,0.023 ,-,-,28,-,15.36 ,-,14.18 ,-,0.00 ,0.00 ,1.54E+01,1.11E-01,3.34E-04,26.3 ,100.00 ,100.00 ,-,24.4,24.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/16 23:00,20.2,19.9,19.9,19.6,20.2,20.2,20.1,20.4,20.1,26.2,20.3,20.2,21.5,20.3,20.3,24.8,20,20,20.1,20.8,20.1,20,19.5,29.4,18.7,21.3,20.4,20.5,20.6,18,17.9,L3,3.84 ,25.5 ,0.15 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.38 ,-,14.20 ,-,0.00 ,0.00 ,1.52E+01,1.40E-01,3.34E-04,26.2 ,100.00 ,100.00 ,-,25.5,25.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 5:00,20.2,19.9,20,19.6,20.3,20.2,20.1,20.5,20.1,26.2,20.3,20.3,21.5,20.3,20.3,24.8,20,20,20.1,20.8,20.1,20,19.5,29.4,18.8,21.3,20.4,20.5,20.7,18,17.9,L3,3.83 ,25.7 ,0.11 ,0.498 ,-,-,0.496 ,0.023 ,-,-,28,-,15.37 ,-,14.19 ,-,0.00 ,0.00 ,1.56E+01,1.08E-01,3.33E-04,26.1 ,100.00 ,100.00 ,-,25.7,25.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 11:00,20.2,19.9,20,19.6,20.3,20.2,20.1,20.5,20.1,26.2,20.3,20.3,21.5,20.4,20.3,24.8,20.1,20,20.2,20.9,20.2,20,19.5,29.5,18.8,21.3,20.5,20.6,20.7,18,17.9,L3,3.88 ,25.9 ,0.18 ,0.497 ,-,-,0.496 ,0.023 ,-,-,28,-,15.38 ,-,14.18 ,-,0.00 ,0.00 ,1.52E+01,9.39E-02,3.32E-04,26.3 ,100.00 ,100.00 ,-,26.1,26,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 17:00,20.2,20,20,19.6,20.3,20.3,20.2,20.5,20.2,26.3,20.3,20.3,21.6,20.4,20.4,24.8,20.1,20.1,20.2,20.9,20.2,20.1,19.5,29.5,18.8,21.3,20.5,20.6,20.7,18.1,18,L3,3.87 ,26.1 ,0.17 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.38 ,14.30 ,-,0.00 ,0.00 ,1.60E+01,8.61E-02,3.32E-04,26.2 ,100.00 ,100.00 ,-,26.6,26.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/17 23:00,20.3,20,20,19.7,20.3,20.3,20.2,20.5,20.2,26.3,20.4,20.3,21.6,20.4,20.4,24.9,20.1,20.1,20.2,20.9,20.2,20.1,19.6,29.5,18.9,21.4,20.5,20.6,20.7,18.1,18,L3,3.91 ,26.3 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.42 ,14.29 ,-,0.00 ,0.00 ,1.55E+01,8.53E-02,3.34E-04,25.9 ,100.00 ,100.00 ,-,26.8,26.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 5:00,20.3,20,20.1,19.7,20.4,20.3,20.2,20.6,20.2,26.3,20.4,20.4,21.6,20.4,20.4,24.9,20.1,20.1,20.2,20.9,20.2,20.1,19.6,29.6,18.9,21.4,20.6,20.7,20.8,18.1,18,L3,3.92 ,26.5 ,0.10 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.43 ,14.30 ,-,0.00 ,0.00 ,1.53E+01,8.20E-02,3.32E-04,26.0 ,100.00 ,100.00 ,-,26.9,26.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 11:00,20.3,20,20.1,19.7,20.4,20.3,20.2,20.6,20.3,26.3,20.4,20.4,21.6,20.5,20.5,24.9,20.1,20.1,20.3,21,20.3,20.2,19.6,29.6,18.9,21.4,20.6,20.7,20.8,18.1,18,L3,3.90 ,26.8 ,0.15 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.40 ,14.30 ,-,0.00 ,0.00 ,1.57E+01,8.45E-02,3.35E-04,26.1 ,100.00 ,100.00 ,-,27.6,27.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 17:00,20.3,20.1,20.1,19.7,20.4,20.3,20.3,20.6,20.3,26.3,20.5,20.4,21.6,20.5,20.5,24.9,20.2,20.1,20.3,21,20.3,20.2,19.6,29.6,18.9,21.5,20.6,20.7,20.8,18.1,18,L3,3.90 ,27.0 ,0.19 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.39 ,14.30 ,-,0.00 ,0.00 ,1.53E+01,8.59E-02,3.30E-04,26.3 ,100.00 ,100.00 ,-,27.6,27.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/18 23:00,20.4,20.1,20.1,19.8,20.5,20.4,20.3,20.6,20.3,26.4,20.5,20.5,21.7,20.5,20.5,25,20.2,20.2,20.3,21,20.3,20.2,19.7,29.6,19,21.5,20.7,20.8,20.8,18.1,18,L3,3.89 ,27.1 ,0.18 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.40 ,14.32 ,-,0.00 ,0.00 ,1.56E+01,9.89E-02,3.35E-04,26.2 ,100.00 ,100.00 ,-,27.1,27,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 5:00,20.4,20.1,20.2,19.8,20.5,20.4,20.3,20.7,20.3,26.4,20.5,20.5,21.7,20.6,20.6,25,20.2,20.2,20.3,21,20.3,20.2,19.7,29.6,19,21.5,20.7,20.8,20.9,18.1,18,L3,3.90 ,27.2 ,0.09 ,0.507 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.41 ,14.30 ,-,0.00 ,0.00 ,1.60E+01,7.70E-02,3.31E-04,26.0 ,100.00 ,100.00 ,-,26.7,26.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 11:00,20.4,20.2,20.2,19.8,20.5,20.4,20.3,20.7,20.4,26.4,20.6,20.5,21.7,20.6,20.6,25,20.2,20.2,20.4,21.1,20.4,20.3,19.7,29.7,19,21.5,20.7,20.9,20.9,18.2,18.1,L3,3.90 ,27.4 ,0.18 ,0.506 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.36 ,14.30 ,-,0.00 ,0.00 ,1.56E+01,7.79E-02,3.32E-04,26.1 ,100.00 ,100.00 ,-,26.5,26.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 17:00,20.5,20.2,20.2,19.9,20.5,20.5,20.4,20.7,20.4,26.4,20.6,20.5,21.8,20.6,20.6,25.1,20.3,20.3,20.4,21.1,20.4,20.3,19.8,29.7,19.1,21.6,20.7,20.9,20.9,18.2,18.1,L3,3.98 ,27.7 ,0.23 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.41 ,14.32 ,-,0.00 ,0.00 ,1.54E+01,9.39E-02,3.37E-04,26.3 ,100.00 ,100.00 ,-,27.3,27.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/19 23:00,20.5,20.2,20.3,19.9,20.6,20.5,20.4,20.8,20.4,26.5,20.6,20.6,21.8,20.6,20.6,25.1,20.3,20.3,20.4,21.1,20.4,20.3,19.8,29.7,19.1,21.6,20.7,20.8,21,18.2,18.1,L3,3.98 ,27.9 ,0.20 ,0.507 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.40 ,14.32 ,-,0.00 ,0.00 ,1.55E+01,1.02E-01,3.35E-04,26.2 ,100.00 ,100.00 ,-,27.3,27.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 5:00,20.5,20.3,20.3,19.9,20.6,20.5,20.4,20.8,20.5,26.5,20.6,20.6,21.8,20.7,20.7,25.1,20.3,20.3,20.5,21.2,20.5,20.4,19.8,29.7,19.1,21.6,20.8,20.9,21,18.2,18.1,L3,3.95 ,27.9 ,0.14 ,0.506 ,-,-,-,-,0.506 ,0.016 ,28,-,-,15.37 ,14.33 ,-,0.00 ,0.00 ,1.58E+01,9.06E-02,3.35E-04,25.9 ,100.00 ,100.00 ,-,27,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 11:00,20.5,20.3,20.3,20,20.6,20.6,20.5,20.8,20.5,26.5,20.7,20.6,21.9,20.7,20.7,25.2,20.4,20.4,20.5,21.2,20.5,20.4,19.9,29.8,19.2,21.7,20.8,21,21,18.2,18.1,L3,3.97 ,28.3 ,0.17 ,0.504 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.31 ,14.30 ,-,-,0.00 ,1.26E+01,1.03E-01,3.32E-04,26.0 ,-,100.00 ,100.00 ,27.5,27.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 17:00,20.6,20.3,20.4,20,20.7,20.6,20.5,20.9,20.5,26.6,20.7,20.7,21.9,20.7,20.7,25.2,20.4,20.4,20.5,21.2,20.5,20.4,19.9,29.8,19.2,21.7,20.9,21,21.1,18.2,18.1,L3,3.98 ,28.7 ,0.15 ,0.502 ,-,-,-,-,0.502 ,0.016 ,28,-,-,15.21 ,14.28 ,-,0.00 ,0.00 ,1.58E+01,1.01E-01,3.29E-04,26.0 ,100.00 ,-,100.00 ,29.4,29.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/20 23:00,20.6,20.4,20.4,20,20.7,20.6,20.6,20.9,20.6,26.6,20.8,20.7,21.9,20.8,20.8,25.3,20.4,20.5,20.6,21.3,20.6,20.5,20,29.8,19.3,21.8,20.9,21.1,21.1,18.2,18.1,L3,4.00 ,28.8 ,0.05 ,0.504 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.33 ,14.30 ,-,0.00 ,0.00 ,1.53E+01,1.51E-01,3.32E-04,25.7 ,100.00 ,-,100.00 ,28.9,28.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 5:00,20.7,20.4,20.5,20.1,20.8,20.7,20.6,21,20.6,26.7,20.8,20.8,22,20.8,20.8,25.3,20.5,20.5,20.6,21.3,20.6,20.5,20,29.9,19.3,21.8,21,21.1,21.1,18.3,18.2,L3,3.96 ,28.9 ,0.05 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.34 ,14.30 ,-,0.00 ,0.00 ,1.56E+01,9.30E-02,3.37E-04,25.7 ,100.00 ,-,100.00 ,28.4,28.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 11:00,20.7,20.4,20.5,20.1,20.8,20.7,20.6,21,20.7,26.7,20.8,20.8,22,20.9,20.9,25.3,20.5,20.5,20.7,21.4,20.7,20.6,20,29.9,19.3,21.8,21,21.1,21.2,18.3,18.2,L3,3.98 ,29.1 ,0.07 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.29 ,14.33 ,-,-,0.00 ,1.54E+01,1.33E-01,3.30E-04,25.7 ,100.00 ,-,100.00 ,28,27.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 17:00,20.8,20.5,20.5,20.2,20.8,20.8,20.7,21,20.7,26.7,20.9,20.9,22.1,20.9,20.9,25.4,20.6,20.6,20.7,21.4,20.7,20.6,20.1,30,19.4,21.9,21,21.2,21.2,18.3,18.2,L3,3.96 ,29.2 ,0.13 ,0.504 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.33 ,14.34 ,-,0.00 ,0.00 ,1.58E+01,8.40E-02,3.32E-04,26.0 ,100.00 ,-,100.00 ,27.3,27.2,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/21 23:00,20.8,20.5,20.6,20.2,20.9,20.8,20.7,21.1,20.7,26.8,20.9,20.9,22.1,20.9,20.9,25.4,20.6,20.6,20.8,21.4,20.7,20.6,20.1,30,19.4,21.9,21.1,21.2,21.3,18.3,18.2,L3,3.96 ,29.0 ,0.10 ,0.505 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.36 ,14.34 ,-,0.00 ,0.00 ,1.54E+01,9.00E-02,3.33E-04,25.9 ,100.00 ,-,100.00 ,26.2,26.2,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 5:00,20.8,20.6,20.6,20.2,20.9,20.8,20.8,21.1,20.8,26.8,21,20.9,22.1,21,21,25.5,20.7,20.7,20.8,21.5,20.8,20.7,20.2,30,19.5,22,21.2,21.3,21.3,18.3,18.2,L3,3.93 ,29.0 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.37 ,14.34 ,-,0.00 ,0.00 ,1.57E+01,9.33E-02,3.35E-04,26.0 ,100.00 ,-,100.00 ,25.3,25.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 11:00,20.9,20.6,20.6,20.3,21,20.9,20.8,21.2,20.8,26.8,21,21,22.2,21,21,25.5,20.7,20.7,20.9,21.5,20.8,20.7,20.2,30.1,19.5,22,21.2,21.3,21.3,18.3,18.2,L3,3.94 ,28.9 ,0.12 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.35 ,14.35 ,-,0.00 ,0.00 ,1.58E+01,9.97E-02,3.29E-04,26.0 ,100.00 ,-,100.00 ,24.7,24.7,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 17:00,20.9,20.6,20.7,20.3,21,20.9,20.8,21.2,20.9,26.9,21,21,22.2,21.1,21.1,25.5,20.8,20.7,20.9,21.6,20.9,20.8,20.3,30.1,19.5,22,21.2,21.3,21.4,18.3,18.2,L3,3.92 ,28.9 ,0.10 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.33 ,14.34 ,-,0.00 ,0.00 ,1.57E+01,8.64E-02,3.34E-04,26.0 ,100.00 ,-,100.00 ,24.5,24.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/22 23:00,21,20.7,20.7,20.4,21,21,20.9,21.2,20.9,26.9,21.1,21.1,22.2,21.1,21.1,25.6,20.8,20.8,20.9,21.6,20.9,20.8,20.3,30.1,19.6,22.1,21.2,21.4,21.4,18.4,18.3,L3,3.89 ,28.8 ,0.06 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.36 ,14.34 ,-,0.00 ,0.00 ,1.53E+01,9.34E-02,3.33E-04,25.9 ,100.00 ,-,100.00 ,24.3,24.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 5:00,21,20.7,20.8,20.4,21.1,21,20.9,21.3,20.9,27,21.1,21.1,22.3,21.1,21.1,25.6,20.8,20.8,21,21.7,20.9,20.8,20.3,30.2,19.6,22.1,21.3,21.4,21.5,18.4,18.3,L3,3.90 ,28.8 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.34 ,14.35 ,-,0.00 ,0.00 ,1.59E+01,8.91E-02,3.30E-04,26.0 ,100.00 ,-,100.00 ,24,23.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 11:00,21,20.8,20.8,20.4,21.1,21,20.9,21.3,21,27,21.1,21.1,22.3,21.2,21.2,25.7,20.9,20.9,21,21.7,21,20.9,20.4,30.2,19.7,22.1,21.3,21.4,21.5,18.4,18.3,L3,3.90 ,28.6 ,0.12 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.37 ,14.34 ,-,0.00 ,0.00 ,1.58E+01,9.84E-02,3.33E-04,26.2 ,100.00 ,-,100.00 ,23.8,23.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 17:00,21.1,20.8,20.8,20.5,21.1,21.1,21,21.3,21,27.1,21.2,21.2,22.4,21.2,21.2,25.7,20.9,20.9,21.1,21.7,21,20.9,20.4,30.2,19.7,22.2,21.4,21.5,21.5,18.4,18.3,L3,3.96 ,28.6 ,0.17 ,0.505 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.36 ,14.34 ,-,0.00 ,0.00 ,1.55E+01,9.70E-02,3.36E-04,26.2 ,100.00 ,-,100.00 ,24,23.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/23 23:00,21.1,20.8,20.9,20.5,21.2,21.1,21,21.4,21,27.1,21.2,21.2,22.4,21.2,21.3,25.8,21,20.9,21.1,21.8,21.1,20.9,20.4,30.2,19.8,22.2,21.4,21.5,21.6,18.4,18.3,L3,3.92 ,28.6 ,0.20 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.35 ,14.35 ,-,0.00 ,0.00 ,1.54E+01,1.01E-01,3.32E-04,26.1 ,100.00 ,-,100.00 ,24.1,24.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 5:00,21.1,20.9,20.9,20.5,21.2,21.1,21.1,21.4,21.1,27.1,21.3,21.3,22.4,21.3,21.3,25.8,21,21,21.1,21.8,21.1,21,20.5,30.2,19.8,22.2,21.4,21.5,21.6,18.4,18.3,L3,3.90 ,28.5 ,0.26 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.32 ,14.35 ,-,0.00 ,0.00 ,1.60E+01,1.00E-01,3.34E-04,26.3 ,100.00 ,-,100.00 ,24.5,24.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 11:00,21.1,20.9,20.9,20.6,21.2,21.2,21.1,21.4,21.1,27.1,21.3,21.3,22.4,21.3,21.3,25.9,21,21,21.2,21.8,21.1,21,20.5,30.3,19.8,22.3,21.5,21.6,21.6,18.5,18.4,L3,3.91 ,28.6 ,0.28 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.32 ,14.35 ,-,-,0.00 ,1.26E+01,9.01E-02,3.32E-04,26.3 ,100.00 ,-,100.00 ,25,24.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 17:00,21.2,20.9,21,20.6,21.3,21.2,21.1,21.5,21.1,27.2,21.3,21.3,22.5,21.3,21.4,25.9,21.1,21,21.2,21.9,21.2,21.1,20.6,30.3,19.9,22.3,21.4,21.6,21.7,18.5,18.4,L3,3.91 ,28.7 ,0.30 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.28 ,14.34 ,-,0.00 ,0.00 ,1.59E+01,9.92E-02,3.36E-04,26.4 ,100.00 ,-,100.00 ,25.8,25.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/24 23:00,21.2,21,21,20.6,21.3,21.3,21.2,21.5,21.2,27.2,21.4,21.4,22.6,21.4,21.4,26,21.1,21.1,21.2,21.9,21.2,21.1,20.6,30.3,19.9,22.4,21.5,21.6,21.7,18.5,18.4,L3,3.91 ,28.9 ,0.16 ,0.505 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.31 ,14.36 ,-,0.00 ,0.00 ,1.54E+01,9.72E-02,3.35E-04,25.8 ,100.00 ,-,100.00 ,26.7,26.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 5:00,21.3,21,21,20.7,21.4,21.3,21.2,21.6,21.2,27.3,21.4,21.4,22.6,21.4,21.4,26,21.1,21.1,21.3,22,21.2,21.1,20.6,30.4,19.9,22.4,21.5,21.7,21.8,18.5,18.4,L3,3.92 ,29.0 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.31 ,14.36 ,-,0.00 ,0.00 ,1.58E+01,1.40E-01,3.34E-04,25.8 ,100.00 ,-,100.00 ,27.1,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 11:00,21.3,21.1,21.1,20.7,21.4,21.3,21.2,21.6,21.3,27.3,21.5,21.4,22.6,21.5,21.5,26,21.2,21.1,21.3,22,21.3,21.2,20.7,30.4,20,22.4,21.6,21.7,21.8,18.5,18.4,L3,3.94 ,29.5 ,0.04 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.22 ,14.35 ,-,0.00 ,0.00 ,1.55E+01,9.41E-02,3.33E-04,25.6 ,100.00 ,-,100.00 ,29.1,29,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 17:00,21.4,21.1,21.1,20.8,21.4,21.4,21.3,21.6,21.3,27.4,21.5,21.5,22.7,21.5,21.5,26.1,21.2,21.2,21.4,22.1,21.3,21.2,20.7,30.5,20,22.5,21.7,21.8,21.8,18.5,18.4,L3,3.94 ,29.7 ,0.05 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.31 ,14.36 ,-,0.00 ,0.00 ,1.53E+01,1.00E-01,3.34E-04,25.6 ,100.00 ,-,100.00 ,29.7,29.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/25 23:00,21.4,21.2,21.2,20.8,21.5,21.4,21.3,21.7,21.4,27.5,21.5,21.5,22.7,21.5,21.6,26.1,21.3,21.2,21.4,22.1,21.4,21.3,20.8,30.6,20.1,22.5,21.7,21.8,21.9,18.5,18.4,L3,3.93 ,29.9 ,0.00 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.30 ,14.37 ,-,0.00 ,0.00 ,1.55E+01,9.03E-02,3.32E-04,25.5 ,100.00 ,-,100.00 ,29,28.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 5:00,21.4,21.2,21.2,20.9,21.5,21.5,21.4,21.8,21.4,27.5,21.6,21.6,22.7,21.6,21.6,26.1,21.3,21.3,21.5,22.1,21.4,21.3,20.8,30.6,20.1,22.6,21.7,21.9,21.9,18.6,18.4,L3,3.95 ,29.9 ,0.00 ,0.505 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.30 ,14.37 ,-,0.00 ,0.00 ,1.55E+01,1.37E-01,3.34E-04,25.6 ,100.00 ,-,100.00 ,28.6,28.6,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 11:00,21.5,21.2,21.3,20.9,21.6,21.5,21.4,21.8,21.4,27.6,21.6,21.6,22.8,21.6,21.6,26.1,21.3,21.3,21.5,22.2,21.5,21.3,20.8,30.7,20.2,22.6,21.8,21.9,22,18.6,18.5,L3,3.94 ,29.9 ,0.08 ,0.504 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.27 ,14.36 ,-,0.00 ,0.00 ,1.56E+01,1.10E-01,3.35E-04,25.7 ,100.00 ,-,100.00 ,28.6,28.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 17:00,21.5,21.3,21.3,20.9,21.6,21.5,21.5,21.8,21.5,27.6,21.7,21.6,22.8,21.7,21.7,26.2,21.4,21.4,21.5,22.2,21.5,21.4,20.9,30.8,20.2,22.7,21.8,21.9,22,18.6,18.5,L3,4.11 ,30.3 ,0.19 ,0.504 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.26 ,14.35 ,-,0.00 ,0.00 ,1.56E+01,8.49E-02,3.29E-04,26.0 ,100.00 ,-,100.00 ,29,29,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/26 23:00,21.6,21.3,21.4,21,21.7,21.6,21.5,21.9,21.5,27.7,21.7,21.7,22.9,21.7,21.7,26.2,21.4,21.4,21.6,22.3,21.5,21.4,20.9,30.8,20.2,22.7,21.9,22,22.1,18.6,18.5,L3,4.10 ,30.4 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.32 ,14.38 ,-,0.00 ,0.00 ,1.52E+01,1.28E-01,3.30E-04,25.9 ,100.00 ,-,100.00 ,29.3,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 5:00,21.6,21.4,21.4,21,21.7,21.6,21.6,21.9,21.6,27.7,21.8,21.7,22.9,21.7,21.8,26.3,21.5,21.5,21.6,22.3,21.6,21.5,21,30.9,20.3,22.8,21.9,22.1,22.1,18.6,18.5,L3,4.09 ,30.5 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.29 ,14.38 ,-,0.00 ,0.00 ,1.54E+01,8.96E-02,3.34E-04,25.8 ,100.00 ,-,100.00 ,29.8,29.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 11:00,21.7,21.4,21.4,21.1,21.8,21.7,21.6,22,21.6,27.8,21.8,21.8,23,21.8,21.8,26.3,21.5,21.5,21.7,22.4,21.6,21.5,21,30.9,20.3,22.8,22,22.1,22.1,18.6,18.5,L3,4.11 ,30.8 ,0.20 ,0.504 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.26 ,14.37 ,-,0.00 ,0.00 ,1.52E+01,1.19E-01,3.28E-04,26.1 ,100.00 ,-,100.00 ,29.9,29.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 17:00,21.7,21.5,21.5,21.1,21.8,21.7,21.7,22,21.7,27.8,21.8,21.8,23,21.8,21.9,26.4,21.6,21.6,21.7,22.4,21.7,21.6,21.1,31,20.4,22.9,22,22.2,22.2,18.6,18.6,L3,4.10 ,31.1 ,0.13 ,0.505 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.34 ,14.38 ,-,0.00 ,0.00 ,1.56E+01,8.12E-02,3.27E-04,25.8 ,100.00 ,-,100.00 ,30.5,30.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/27 23:00,21.8,21.5,21.6,21.2,21.9,21.8,21.7,22.1,21.7,27.9,21.9,21.9,23.1,21.9,21.9,26.5,21.6,21.6,21.8,22.5,21.7,21.6,21.1,31,20.4,22.9,22.1,22.2,22.2,18.7,18.6,L3,4.10 ,31.1 ,0.12 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.29 ,14.39 ,-,0.00 ,0.00 ,1.54E+01,8.66E-02,3.35E-04,25.9 ,100.00 ,-,100.00 ,30.3,30.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 5:00,21.8,21.6,21.6,21.2,21.9,21.8,21.8,22.1,21.8,27.9,22,21.9,23.1,21.9,22,26.5,21.7,21.7,21.8,22.5,21.8,21.7,21.2,31.1,20.5,23,22.1,22.3,22.3,18.7,18.6,L3,4.09 ,31.0 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.32 ,14.38 ,-,0.00 ,0.00 ,1.58E+01,8.69E-02,3.31E-04,25.8 ,100.00 ,-,100.00 ,30,29.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 11:00,21.9,21.6,21.7,21.3,22,21.9,21.8,22.2,21.8,28,22,22,23.2,22,22,26.6,21.7,21.7,21.9,22.6,21.8,21.7,21.2,31.1,20.5,23,22.2,22.3,22.4,18.7,18.6,L3,4.09 ,31.2 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.31 ,14.39 ,-,0.00 ,0.00 ,1.57E+01,9.34E-02,3.34E-04,25.9 ,100.00 ,-,100.00 ,29.8,29.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 17:00,21.9,21.7,21.7,21.3,22,21.9,21.9,22.2,21.9,28,22.1,22,23.2,22.1,22.1,26.7,21.8,21.8,21.9,22.6,21.9,21.8,21.3,31.1,20.6,23.1,22.2,22.3,22.4,18.7,18.6,L3,4.13 ,31.3 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.30 ,14.38 ,-,0.00 ,0.00 ,1.55E+01,9.60E-02,3.29E-04,25.9 ,100.00 ,-,100.00 ,30.2,30.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/28 23:00,22,21.7,21.8,21.4,22.1,22,21.9,22.3,21.9,28.1,22.1,22.1,23.3,22.1,22.1,26.7,21.8,21.8,22,22.7,21.9,21.8,21.3,31.2,20.6,23.1,22.3,22.4,22.5,18.7,18.6,L3,4.09 ,31.5 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.28 ,14.39 ,-,0.00 ,0.00 ,1.59E+01,9.13E-02,3.33E-04,25.8 ,100.00 ,-,100.00 ,30.5,30.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 5:00,22,21.8,21.8,21.4,22.1,22,22,22.3,22,28.1,22.2,22.1,23.3,22.2,22.2,26.8,21.9,21.9,22,22.7,22,21.9,21.4,31.2,20.7,23.2,22.3,22.5,22.5,18.7,18.6,L3,4.09 ,31.6 ,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.39 ,-,0.00 ,0.00 ,1.52E+01,9.34E-02,3.28E-04,25.8 ,100.00 ,-,100.00 ,30.3,30.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 11:00,22.1,21.8,21.9,21.5,22.2,22.1,22,22.4,22,28.1,22.2,22.2,23.4,22.2,22.2,26.9,21.9,21.9,22.1,22.8,22,21.9,21.4,31.3,20.7,23.2,22.4,22.5,22.6,18.8,18.7,L3,4.10 ,31.8 ,0.09 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.26 ,14.37 ,-,0.00 ,-,1.52E+01,8.97E-02,3.35E-04,25.6 ,100.00 ,-,100.00 ,30.6,30.6,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 17:00,22.1,21.9,21.9,21.6,22.2,22.2,22.1,22.4,22.1,28.2,22.3,22.3,23.4,22.3,22.3,26.9,22,22,22.1,22.9,22.1,22,21.5,31.3,20.8,23.3,22.4,22.6,22.6,18.8,18.7,L3,4.11 ,32.1 ,0.10 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.22 ,14.38 ,-,0.00 ,0.00 ,1.56E+01,1.18E-01,3.32E-04,25.6 ,100.00 ,-,100.00 ,32.6,32.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/29 23:00,22.2,21.9,22,21.6,22.3,22.2,22.1,22.5,22.1,28.2,22.3,22.3,23.5,22.3,22.3,27,22,22,22.2,22.9,22.2,22,21.5,31.4,20.8,23.3,22.5,22.6,22.7,18.8,18.7,L3,4.10 ,32.3 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.29 ,14.39 ,-,0.00 ,0.00 ,1.56E+01,9.65E-02,3.32E-04,25.6 ,100.00 ,-,100.00 ,32.7,32.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 5:00,22.2,22,22,21.7,22.3,22.3,22.2,22.5,22.2,28.3,22.4,22.4,23.5,22.4,22.4,27.1,22.1,22.1,22.2,23,22.2,22.1,21.6,31.4,20.9,23.4,22.5,22.6,22.7,18.8,18.7,L3,4.11 ,32.4 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.31 ,14.40 ,-,0.00 ,0.00 ,1.54E+01,9.65E-02,3.35E-04,25.8 ,100.00 ,-,100.00 ,32.1,32.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 11:00,22.3,22,22.1,21.7,22.4,22.3,22.2,22.6,22.2,28.4,22.4,22.4,23.6,22.4,22.4,27.1,22.2,22.1,22.3,23,22.3,22.2,21.7,31.5,20.9,23.4,22.6,22.7,22.8,18.8,18.7,L3,4.12 ,32.9 ,0.07 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.25 ,14.38 ,-,0.00 ,0.00 ,1.58E+01,8.91E-02,3.30E-04,25.5 ,100.00 ,-,100.00 ,33.2,33.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 17:00,22.4,22.1,22.1,21.8,22.4,22.4,22.3,22.6,22.3,28.4,22.5,22.5,23.7,22.5,22.5,27.2,22.2,22.2,22.3,23.1,22.3,22.2,21.7,31.6,21,23.5,22.6,22.8,22.8,18.8,18.7,L3,4.13 ,33.1 ,0.06 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.22 ,14.39 ,-,0.00 ,0.00 ,1.60E+01,8.32E-02,3.31E-04,25.5 ,100.00 ,-,100.00 ,34.1,34,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/6/30 23:00,22.4,22.1,22.2,21.8,22.5,22.4,22.3,22.7,22.3,28.5,22.5,22.5,23.7,22.5,22.6,27.3,22.3,22.2,22.4,23.1,22.4,22.3,21.8,31.6,21.1,23.5,22.7,22.8,22.9,18.8,18.8,L3,4.12 ,33.2 ,0.07 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.27 ,14.41 ,-,0.00 ,0.00 ,1.57E+01,9.34E-02,3.33E-04,25.6 ,100.00 ,-,100.00 ,33.6,33.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 5:00,22.5,22.2,22.2,21.9,22.6,22.5,22.4,22.7,22.4,28.5,22.6,22.6,23.8,22.6,22.6,27.4,22.3,22.3,22.5,23.2,22.4,22.3,21.8,31.7,21.1,23.6,22.8,22.9,23,18.9,18.8,L3,4.11 ,33.3 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.30 ,14.41 ,-,0.00 ,0.00 ,1.51E+01,9.85E-02,3.30E-04,25.6 ,100.00 ,-,100.00 ,32.7,32.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 11:00,22.5,22.3,22.3,21.9,22.6,22.5,22.4,22.8,22.5,28.6,22.7,22.6,23.8,22.6,22.7,27.4,22.4,22.4,22.5,23.3,22.5,22.4,21.9,31.7,21.2,23.7,22.8,23,23,18.9,18.8,L3,4.12 ,33.4 ,0.07 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.23 ,14.40 ,-,0.00 ,-,1.56E+01,9.03E-02,3.26E-04,25.6 ,100.00 ,-,100.00 ,32.1,32.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 17:00,22.6,22.3,22.4,22,22.7,22.6,22.5,22.9,22.5,28.6,22.7,22.7,23.9,22.7,22.7,27.5,22.5,22.4,22.6,23.3,22.6,22.4,21.9,31.8,21.3,23.7,22.9,23,23,18.9,18.8,L3,4.12 ,33.5 ,0.09 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.25 ,14.39 ,-,0.00 ,0.00 ,1.56E+01,8.74E-02,3.32E-04,25.6 ,100.00 ,-,100.00 ,32.4,32.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/1 23:00,22.6,22.4,22.4,22.1,22.7,22.6,22.6,22.9,22.6,28.7,22.8,22.8,24,22.8,22.8,27.6,22.5,22.5,22.7,23.4,22.6,22.5,22,31.9,21.3,23.8,22.9,23.1,23.1,18.9,18.8,L3,4.10 ,33.6 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.27 ,14.41 ,-,0.00 ,0.00 ,1.53E+01,1.06E-01,3.30E-04,25.6 ,100.00 ,-,100.00 ,32.1,32,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 5:00,22.7,22.5,22.5,22.1,22.8,22.7,22.6,23,22.7,28.8,22.8,22.8,24,22.8,22.9,27.7,22.6,22.5,22.7,23.4,22.7,22.6,22.1,31.9,21.4,23.8,23,23.1,23.2,18.9,18.8,L3,4.09 ,33.7 ,0.05 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.24 ,14.41 ,-,0.00 ,0.00 ,1.56E+01,9.41E-02,3.33E-04,25.6 ,100.00 ,-,100.00 ,31.3,31.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 11:00,22.8,22.5,22.5,22.2,22.9,22.8,22.7,23,22.7,28.9,22.9,22.9,24.1,22.9,22.9,27.8,22.6,22.6,22.8,23.5,22.7,22.6,22.1,32,21.4,23.9,23.1,23.2,23.2,19,18.8,L3,4.06 ,33.6 ,0.13 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.22 ,14.40 ,-,0.00 ,0.00 ,1.55E+01,8.50E-02,3.32E-04,25.7 ,100.00 ,-,100.00 ,30.4,30.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 17:00,22.8,22.6,22.6,22.2,22.9,22.8,22.7,23.1,22.8,28.9,23,23,24.1,23,23,27.9,22.7,22.7,22.8,23.6,22.8,22.7,22.2,32.1,21.5,24,23.1,23.3,23.3,19,18.9,L3,4.07 ,33.6 ,0.15 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.20 ,14.40 ,-,0.00 ,0.00 ,1.53E+01,1.12E-01,3.32E-04,25.7 ,100.00 ,-,100.00 ,30.7,30.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/2 23:00,22.9,22.6,22.7,22.3,23,22.9,22.8,23.2,22.8,29,23,23,24.2,23,23.1,28,22.8,22.7,22.9,23.6,22.9,22.7,22.3,32.1,21.6,24,23.1,23.3,23.4,19,18.9,L3,4.04 ,33.5 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.26 ,14.42 ,-,0.00 ,0.00 ,1.52E+01,1.07E-01,3.30E-04,25.6 ,100.00 ,-,100.00 ,30.5,30.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 5:00,23,22.7,22.7,22.4,23,23,22.9,23.2,22.9,29,23.1,23.1,24.3,23.1,23.1,28,22.8,22.8,23,23.7,22.9,22.8,22.3,32.2,21.6,24.1,23.3,23.4,23.4,19,18.9,L3,4.03 ,33.6 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.24 ,14.42 ,-,0.00 ,0.00 ,1.56E+01,9.46E-02,3.30E-04,25.6 ,100.00 ,-,100.00 ,30.1,30,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 11:00,23,22.8,22.8,22.4,23.1,23,22.9,23.3,23,29.1,23.2,23.2,24.3,23.2,23.2,28.1,22.9,22.9,23,23.8,23,22.9,22.4,32.3,21.7,24.2,23.3,23.4,23.5,19,18.9,L3,4.00 ,33.5 ,0.17 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.24 ,14.41 ,-,0.00 ,0.00 ,1.52E+01,9.90E-02,3.32E-04,25.8 ,100.00 ,-,100.00 ,29.5,29.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 17:00,23.1,22.8,22.8,22.5,23.2,23.1,23,23.3,23,29.2,23.2,23.2,24.4,23.2,23.2,28.2,23,22.9,23.1,23.8,23,22.9,22.4,32.4,21.7,24.2,23.3,23.5,23.5,19,18.9,L3,3.98 ,33.4 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.26 ,14.41 ,-,0.00 ,0.00 ,1.55E+01,8.81E-02,3.36E-04,25.8 ,100.00 ,-,100.00 ,29.3,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/3 23:00,23.1,22.9,22.9,22.5,23.2,23.1,23.1,23.4,23.1,29.2,23.3,23.3,24.5,23.3,23.3,28.3,23,23,23.2,23.9,23.1,23,22.5,32.4,21.8,24.3,23.4,23.5,23.6,19.1,19,L3,3.99 ,33.5 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.42 ,-,0.00 ,0.00 ,1.55E+01,9.10E-02,3.33E-04,25.8 ,100.00 ,-,100.00 ,29.2,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 5:00,23.2,22.9,23,22.6,23.3,23.2,23.1,23.5,23.1,29.3,23.4,23.3,24.5,23.3,23.4,28.4,23.1,23,23.2,24,23.2,23.1,22.6,32.5,21.9,24.4,23.4,23.6,23.7,19.1,19,L3,4.00 ,33.4 ,0.05 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.25 ,14.41 ,-,0.00 ,0.00 ,1.52E+01,1.03E-01,3.34E-04,25.3 ,100.00 ,-,100.00 ,29.3,29.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 11:00,23.3,23,23,22.7,23.3,23.3,23.2,23.5,23.2,29.3,23.4,23.4,24.6,23.4,23.4,28.5,23.1,23.1,23.3,24,23.2,23.1,22.6,32.6,21.9,24.4,23.5,23.6,23.7,19.1,19,L3,3.99 ,33.4 ,0.11 ,0.503 ,-,-,-,-,0.503 ,0.016 ,28,-,-,15.23 ,14.41 ,-,0.00 ,0.00 ,1.59E+01,8.71E-02,3.32E-04,25.6 ,100.00 ,-,100.00 ,28.8,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 17:00,23.3,23.1,23.1,22.7,23.4,23.3,23.2,23.6,23.3,29.5,23.5,23.5,24.7,23.4,23.5,28.6,23.2,23.1,23.3,24.1,23.3,23.2,22.7,32.6,22,24.5,23.5,23.7,23.8,19.1,19,L3,3.93 ,33.3 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.41 ,-,0.00 ,0.00 ,1.54E+01,9.66E-02,3.32E-04,25.6 ,100.00 ,-,100.00 ,29,28.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/4 23:00,23.4,23.1,23.1,22.8,23.5,23.4,23.3,23.7,23.3,29.5,23.5,23.5,24.7,23.5,23.5,28.6,23.2,23.2,23.4,24.2,23.3,23.2,22.7,32.7,22,24.5,23.6,23.8,23.8,19.1,19,L3,3.94 ,33.2 ,0.06 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.34E-04,25.5 ,100.00 ,-,100.00 ,28.6,28.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 5:00,23.4,23.2,23.2,22.9,23.5,23.5,23.4,23.7,23.4,29.6,23.6,23.6,24.8,23.6,23.6,28.7,23.3,23.3,23.4,24.2,23.4,23.3,22.8,32.8,22.1,24.6,23.7,23.8,23.9,19.1,19,L3,3.92 ,33.1 ,0.06 ,0.504 ,-,-,-,-,0.504 ,0.016 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.56E+01,1.19E-01,3.34E-04,25.4 ,100.00 ,-,100.00 ,28.2,28.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 11:00,23.5,23.2,23.2,22.9,23.6,23.5,23.4,23.8,23.4,29.7,23.6,23.6,24.8,23.6,23.7,28.8,23.4,23.3,23.5,24.3,23.5,23.4,22.8,32.8,22.1,24.6,23.7,23.9,24,19.2,19.1,L3,3.92 ,33.0 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.41 ,-,0.00 ,0.00 ,1.56E+01,1.01E-01,3.34E-04,25.8 ,100.00 ,-,100.00 ,27.9,27.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
