,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 17:00,23.5,23.3,23.3,23,23.6,23.5,23.5,23.8,23.5,29.7,23.7,23.7,24.9,23.7,23.7,28.9,23.5,23.4,23.6,24.4,23.5,23.4,22.9,32.9,22.2,24.7,23.8,23.9,24,19.2,19.1,L3,3.89 ,32.9 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.41 ,-,0.00 ,0.00 ,1.58E+01,9.02E-02,3.31E-04,25.8 ,100.00 ,-,100.00 ,28,27.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/5 23:00,23.6,23.3,23.3,23,23.7,23.6,23.5,23.9,23.5,29.8,23.7,23.7,24.9,23.7,23.8,29,23.5,23.5,23.6,24.4,23.6,23.5,23,33,22.3,24.8,23.8,24,24.1,19.2,19.1,L3,3.90 ,32.9 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.25 ,14.42 ,-,0.00 ,0.00 ,1.61E+01,9.18E-02,3.33E-04,25.7 ,100.00 ,-,100.00 ,27.8,27.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 5:00,23.6,23.4,23.4,23.1,23.7,23.6,23.6,23.9,23.6,29.8,23.8,23.8,25,23.8,23.8,29,23.6,23.5,23.7,24.5,23.6,23.5,23,33,22.3,24.8,23.9,24,24.1,19.2,19.1,L3,3.85 ,32.7 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.56E+01,1.02E-01,3.33E-04,25.6 ,100.00 ,-,100.00 ,27.4,27.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 11:00,23.7,23.4,23.4,23.1,23.8,23.7,23.6,23.9,23.6,29.9,23.9,23.8,25,23.8,23.9,29.1,23.6,23.6,23.7,24.6,23.7,23.6,23.1,33.1,22.3,24.9,23.9,24.1,24.2,19.2,19.1,L3,3.87 ,32.6 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.42 ,-,0.00 ,0.00 ,1.52E+01,8.79E-02,3.38E-04,25.5 ,100.00 ,-,100.00 ,27.3,27.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 17:00,23.7,23.5,23.5,23.2,23.8,23.7,23.7,24,23.7,30,23.9,23.9,25.1,23.9,23.9,29.1,23.7,23.6,23.8,24.6,23.7,23.6,23.1,33.1,22.4,24.9,24,24.1,24.2,19.3,19.2,L3,3.95 ,32.6 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.43 ,-,0.00 ,0.00 ,1.58E+01,8.45E-02,3.36E-04,25.7 ,100.00 ,-,100.00 ,26.9,26.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/6 23:00,23.8,23.5,23.5,23.2,23.9,23.8,23.7,24.1,23.7,30,23.9,23.9,25.1,23.9,24,29.2,23.7,23.7,23.8,24.7,23.8,23.7,23.2,33.2,22.4,25,24,24.2,24.3,19.3,19.2,L3,3.95 ,32.4 ,0.03 ,0.505 ,-,-,-,-,0.505 ,0.016 ,28,-,-,15.27 ,14.43 ,-,0.00 ,0.00 ,1.51E+01,1.32E-01,3.30E-04,25.5 ,100.00 ,-,100.00 ,26.7,26.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 5:00,23.8,23.5,23.6,23.2,23.9,23.8,23.7,24.1,23.8,30,24,24,25.2,23.9,24,29.3,23.8,23.7,23.9,24.8,23.8,23.7,23.2,33.2,22.5,25,24.1,24.2,24.3,19.3,19.2,L3,4.03 ,32.3 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.42 ,-,0.00 ,0.00 ,1.51E+01,9.26E-02,3.31E-04,25.7 ,100.00 ,-,100.00 ,26.3,26.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 11:00,23.8,23.6,23.6,23.3,23.9,23.9,23.8,24.1,23.8,30.1,24,24,25.2,24,24,29.3,23.8,23.7,23.9,24.8,23.9,23.7,23.2,33.2,22.5,25,24.1,24.2,24.4,19.3,19.2,L3,4.08 ,32.1 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.42 ,-,0.00 ,0.00 ,1.54E+01,1.25E-01,3.32E-04,25.7 ,100.00 ,-,100.00 ,26.2,26.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 17:00,23.9,23.6,23.6,23.3,24,23.9,23.8,24.2,23.8,30.1,24,24,25.2,24,24.1,29.4,23.8,23.8,23.9,24.9,23.9,23.8,23.3,33.3,22.5,25.1,24.2,24.3,24.4,19.3,19.2,L3,4.08 ,31.9 ,0.10 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.54E+01,9.78E-02,3.35E-04,25.8 ,100.00 ,-,100.00 ,26.1,26,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/7 23:00,23.9,23.6,23.7,23.3,24,23.9,23.8,24.2,23.9,30.1,24.1,24.1,25.2,24,24.1,29.4,23.8,23.8,24,24.9,23.9,23.8,23.3,33.3,22.6,25.1,24.2,24.4,24.4,19.4,19.2,L3,4.06 ,31.9 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.41 ,-,0.00 ,0.00 ,1.60E+01,1.46E-01,3.33E-04,25.8 ,100.00 ,-,100.00 ,26,25.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 5:00,23.9,23.7,23.7,23.4,24,24,23.9,24.2,23.9,30.2,24.1,24.1,25.3,24.1,24.1,29.4,23.9,23.8,24,25,24,23.8,23.3,33.4,22.6,25.1,24.3,24.4,24.5,19.4,19.3,L3,4.04 ,31.7 ,0.12 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.42 ,-,0.00 ,0.00 ,1.59E+01,1.13E-01,3.30E-04,25.9 ,100.00 ,-,100.00 ,26,25.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 11:00,24,23.7,23.7,23.4,24.1,24,23.9,24.2,23.9,30.2,24.1,24.1,25.3,24.1,24.2,29.5,23.9,23.9,24,25,24,23.9,23.4,33.4,22.6,25.2,24.3,24.4,24.5,19.4,19.3,L3,4.01 ,31.6 ,0.16 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.42 ,-,0.00 ,0.00 ,1.57E+01,8.47E-02,3.32E-04,25.9 ,100.00 ,-,100.00 ,26,25.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 17:00,24,23.7,23.8,23.4,24.1,24,23.9,24.3,23.9,30.2,24.2,24.2,25.3,24.1,24.2,29.5,23.9,23.9,24.1,25,24,23.9,23.4,33.4,22.6,25.2,24.3,24.4,24.5,19.4,19.3,L3,4.02 ,31.7 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.28 ,14.41 ,-,0.00 ,0.00 ,1.54E+01,9.78E-02,3.34E-04,26.0 ,100.00 ,-,100.00 ,26.5,26.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/8 23:00,24,23.8,23.8,23.4,24.1,24.1,24,24.3,24,30.3,24.2,24.2,25.4,24.1,24.2,29.6,24,23.9,24.1,25.1,24,23.9,23.4,33.4,22.7,25.2,24.3,24.4,24.6,19.4,19.3,L3,4.00 ,31.5 ,0.19 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.36E-04,26.1 ,100.00 ,-,100.00 ,26.4,26.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 5:00,24.1,23.8,23.8,23.5,24.1,24.1,24,24.3,24,30.3,24.2,24.2,25.4,24.2,24.2,29.6,24,23.9,24.1,25.1,24.1,23.9,23.4,33.5,22.7,25.3,24.3,24.4,24.6,19.5,19.3,L3,4.18 ,31.4 ,0.18 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.31 ,14.41 ,-,0.00 ,0.00 ,1.55E+01,9.34E-02,3.31E-04,26.0 ,100.00 ,-,100.00 ,25.9,25.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 11:00,24.1,23.8,23.8,23.5,24.2,24.1,24,24.3,24,30.3,24.2,24.2,25.4,24.2,24.3,29.6,24,23.9,24.1,25.1,24.1,24,23.5,33.5,22.7,25.3,24.4,24.5,24.6,19.5,19.4,L3,4.16 ,31.2 ,0.15 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.40 ,-,0.00 ,0.00 ,1.54E+01,1.16E-01,3.34E-04,25.8 ,100.00 ,-,100.00 ,25.9,25.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 17:00,24.1,23.8,23.8,23.5,24.2,24.1,24,24.4,24,30.3,24.3,24.2,25.4,24.2,24.3,29.7,24,24,24.2,25.1,24.1,24,23.5,33.5,22.7,25.3,24.4,24.5,24.6,19.5,19.4,L3,4.22 ,31.2 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.43 ,-,0.00 ,0.00 ,1.55E+01,1.01E-01,3.33E-04,25.7 ,100.00 ,-,100.00 ,26.3,26.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/9 23:00,24.1,23.8,23.9,23.5,24.2,24.1,24,24.4,24.1,30.3,24.3,24.3,25.5,24.2,24.3,29.7,24,24,24.2,25.2,24.1,24,23.5,33.5,22.7,25.3,24.4,24.5,24.6,19.5,19.4,L3,4.22 ,31.1 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.42 ,-,0.00 ,0.00 ,1.55E+01,9.52E-02,3.32E-04,25.7 ,100.00 ,-,100.00 ,26.5,26.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 5:00,24.1,23.9,23.9,23.6,24.2,24.2,24.1,24.4,24.1,30.4,24.3,24.3,25.5,24.2,24.3,29.7,24.1,24,24.2,25.2,24.1,24,23.5,33.5,22.8,25.3,24.4,24.6,24.7,19.5,19.4,L3,4.22 ,31.1 ,0.10 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.42 ,-,0.00 ,0.00 ,1.59E+01,8.75E-02,3.35E-04,25.7 ,100.00 ,-,100.00 ,26.5,26.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 11:00,24.1,23.9,23.9,23.6,24.3,24.2,24.1,24.4,24.1,30.4,24.3,24.3,25.5,24.3,24.3,29.7,24.1,24,24.2,25.2,24.2,24,23.5,33.5,22.8,25.4,24.4,24.5,24.7,19.6,19.5,L3,4.22 ,31.1 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.25 ,14.41 ,-,0.00 ,0.00 ,1.57E+01,1.44E-01,3.33E-04,25.7 ,100.00 ,-,100.00 ,27.3,27.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 17:00,24.2,23.9,23.9,23.6,24.3,24.2,24.1,24.5,24.1,30.4,24.3,24.3,25.5,24.3,24.4,29.8,24.1,24.1,24.2,25.3,24.2,24.1,23.6,33.6,22.8,25.4,24.5,24.6,24.7,19.6,19.5,L3,4.19 ,31.3 ,0.07 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.42 ,-,0.00 ,0.00 ,1.55E+01,1.33E-01,3.30E-04,25.6 ,100.00 ,-,100.00 ,28.2,28.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/10 23:00,24.2,23.9,24,23.6,24.3,24.2,24.1,24.5,24.2,30.5,24.4,24.4,25.6,24.3,24.4,29.8,24.1,24.1,24.3,25.3,24.2,24.1,23.6,33.6,22.8,25.4,24.5,24.6,24.7,19.6,19.5,L3,4.19 ,31.4 ,0.09 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.54E+01,9.63E-02,3.32E-04,25.7 ,100.00 ,-,100.00 ,28.5,28.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 5:00,24.2,24,24,23.7,24.4,24.3,24.2,24.5,24.2,30.5,24.4,24.4,25.6,24.4,24.4,29.8,24.2,24.1,24.3,25.4,24.2,24.1,23.6,33.6,22.9,25.5,24.5,24.7,24.8,19.6,19.5,L3,4.20 ,31.4 ,0.03 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.43 ,-,0.00 ,0.00 ,1.55E+01,9.23E-02,3.29E-04,25.5 ,100.00 ,-,100.00 ,28.2,28.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 11:00,24.3,24,24,23.7,24.4,24.3,24.2,24.5,24.2,30.5,24.4,24.4,25.6,24.4,24.5,29.8,24.2,24.2,24.3,25.4,24.3,24.2,23.7,33.7,22.9,25.5,24.6,24.7,24.8,19.6,19.5,L3,-,-,0.07 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.42 ,-,0.00 ,0.00 ,1.57E+01,1.25E-01,3.31E-04,25.6 ,100.00 ,-,100.00 ,27.7,27.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 17:00,24.3,24,24,23.7,24.4,24.3,24.2,24.6,24.2,30.6,24.5,24.4,25.6,24.4,24.5,29.8,24.2,24.2,24.4,25.4,24.3,24.2,23.7,33.7,22.9,25.5,24.5,24.7,24.8,19.7,19.6,L3,-,-,0.11 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.42 ,-,0.00 ,0.00 ,1.55E+01,8.24E-02,3.32E-04,25.7 ,100.00 ,-,100.00 ,28,27.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/11 23:00,24.3,24.1,24.1,23.8,24.4,24.4,24.3,24.6,24.3,30.6,24.5,24.5,25.7,24.4,24.5,29.9,24.3,24.2,24.4,25.5,24.3,24.2,23.7,33.8,23,25.5,24.6,24.7,24.9,19.7,19.6,L3,-,-,0.07 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.43 ,-,0.00 ,0.00 ,1.59E+01,9.13E-02,3.31E-04,25.7 ,100.00 ,-,100.00 ,28,27.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 5:00,24.3,24.1,24.1,23.8,24.5,24.4,24.3,24.6,24.3,30.6,24.5,24.5,25.7,24.5,24.5,29.9,24.3,24.3,24.4,25.5,24.4,24.3,23.8,33.8,23,25.6,24.7,24.8,24.9,19.7,19.6,L3,-,-,0.15 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.43 ,-,0.00 ,0.00 ,1.54E+01,1.61E-01,3.30E-04,25.9 ,100.00 ,-,100.00 ,27.8,27.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 11:00,24.4,24.1,24.1,23.8,24.5,24.4,24.3,24.6,24.3,30.7,24.5,24.5,25.7,24.5,24.6,29.9,24.3,24.3,24.4,25.5,24.4,24.3,23.8,33.9,23,25.6,24.7,24.8,24.9,19.7,19.6,L3,-,-,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.43 ,-,0.00 ,0.00 ,1.55E+01,9.43E-02,3.30E-04,25.8 ,100.00 ,-,100.00 ,27.6,27.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 17:00,24.4,24.1,24.1,23.8,24.5,24.4,24.3,24.7,24.3,30.7,24.6,24.6,25.7,24.5,24.6,29.9,24.3,24.3,24.5,25.5,24.4,24.3,23.8,33.9,23,25.6,24.6,24.7,24.9,19.7,19.7,L3,-,-,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,9.48E-02,3.30E-04,25.7 ,100.00 ,-,100.00 ,27.7,27.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/12 23:00,24.4,24.2,24.2,23.8,24.5,24.5,24.4,24.7,24.4,30.7,24.6,24.6,25.7,24.5,24.6,29.9,24.4,24.3,24.5,25.5,24.4,24.3,23.8,33.9,23,25.6,24.7,24.8,24.9,19.8,19.7,L3,-,-,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.43 ,-,0.00 ,0.00 ,1.50E+01,8.49E-02,3.33E-04,25.8 ,100.00 ,-,100.00 ,27.7,27.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 5:00,24.4,24.2,24.2,23.9,24.5,24.5,24.4,24.7,24.4,30.7,24.6,24.6,25.7,24.5,24.6,29.9,24.4,24.3,24.5,25.5,24.4,24.3,23.8,33.9,23.1,25.7,24.6,24.8,25,19.8,19.7,L3,-,-,0.12 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.43 ,-,0.00 ,0.00 ,1.56E+01,8.49E-02,3.33E-04,25.7 ,100.00 ,-,100.00 ,27.5,27.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 11:00,24.4,24.2,24.2,23.9,24.5,24.5,24.4,24.7,24.4,30.7,24.6,24.6,25.7,24.5,24.6,29.9,24.4,24.3,24.5,25.5,24.4,24.3,23.8,33.9,23.1,25.7,24.7,24.8,25,19.8,19.7,L3,-,-,0.12 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.44 ,-,0.00 ,0.00 ,1.52E+01,1.16E-01,3.34E-04,25.7 ,100.00 ,-,100.00 ,27.3,27.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 17:00,24.4,24.2,24.2,23.9,24.6,24.5,24.4,24.7,24.4,30.7,24.6,24.6,25.8,24.5,24.6,29.9,24.4,24.3,24.5,25.5,24.5,24.3,23.8,33.9,23.1,25.7,24.7,24.8,25,19.8,19.7,L3,-,-,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.44 ,-,0.00 ,0.00 ,1.54E+01,1.01E-01,3.34E-04,25.6 ,100.00 ,-,100.00 ,27.5,27.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/13 23:00,24.5,24.2,24.2,23.9,24.6,24.5,24.4,24.7,24.4,30.7,24.6,24.6,25.8,24.6,24.6,29.9,24.4,24.4,24.5,25.6,24.5,24.4,23.9,33.9,23.1,25.7,24.7,24.9,25,19.8,19.8,L3,-,-,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.43 ,-,0.00 ,0.00 ,1.52E+01,1.04E-01,3.33E-04,25.7 ,100.00 ,-,100.00 ,27.3,27.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 5:00,24.5,24.2,24.2,23.9,24.6,24.5,24.4,24.7,24.4,30.7,24.6,24.6,25.8,24.6,24.6,29.9,24.4,24.4,24.5,25.6,24.5,24.4,23.9,33.9,23.1,25.7,24.7,24.9,25,19.9,19.8,L3,-,-,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,9.02E-02,3.31E-04,25.8 ,100.00 ,-,100.00 ,27,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 11:00,24.5,24.2,24.2,23.9,24.6,24.5,24.4,24.8,24.4,30.7,24.6,24.6,25.8,24.6,24.7,29.9,24.4,24.4,24.5,25.6,24.5,24.4,23.9,33.9,23.1,25.7,24.8,24.9,25,19.9,19.8,L3,-,-,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.43 ,-,0.00 ,0.00 ,1.55E+01,9.23E-02,3.32E-04,25.7 ,100.00 ,-,100.00 ,26.6,26.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 17:00,24.5,24.2,24.2,23.9,24.6,24.5,24.4,24.8,24.4,30.7,24.7,24.6,25.8,24.6,24.7,29.9,24.4,24.4,24.6,25.6,24.5,24.4,23.9,33.9,23.1,25.7,24.7,24.9,25,19.9,19.8,L3,-,-,0.18 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.43 ,-,0.00 ,0.00 ,1.55E+01,8.88E-02,3.31E-04,26.0 ,100.00 ,-,100.00 ,26.6,26.5,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/14 23:00,24.5,24.3,24.2,23.9,24.6,24.5,24.4,24.8,24.5,30.7,24.7,24.6,25.8,24.6,24.7,29.9,24.4,24.4,24.6,25.6,24.5,24.4,23.9,33.8,23.1,25.7,24.7,24.9,25,19.9,19.8,L3,-,-,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.43 ,-,0.00 ,0.00 ,1.54E+01,8.81E-02,3.35E-04,25.8 ,100.00 ,-,100.00 ,26.5,26.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 5:00,24.5,24.3,24.2,24,24.6,24.5,24.4,24.8,24.5,30.7,24.7,24.6,25.8,24.6,24.7,29.9,24.4,24.4,24.6,25.6,24.5,24.4,23.9,33.8,23.1,25.7,24.7,24.9,25,20,19.9,L3,-,-,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.43 ,-,0.00 ,0.00 ,1.54E+01,1.07E-01,3.34E-04,25.8 ,100.00 ,-,100.00 ,26.6,26.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 11:00,24.5,24.3,24.3,24,24.6,24.6,24.5,24.8,24.5,30.7,24.7,24.7,25.8,24.6,24.7,29.9,24.4,24.4,24.6,25.6,24.5,24.4,23.9,33.8,23.1,25.7,24.7,24.9,25,20,19.9,L3,-,-,0.12 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.43 ,-,0.00 ,0.00 ,1.56E+01,8.49E-02,3.30E-04,25.7 ,100.00 ,-,100.00 ,26.9,-,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 17:00,24.5,24.3,24.3,24,24.6,24.6,24.5,24.8,24.5,30.7,24.7,24.7,25.8,24.6,24.7,29.9,24.5,24.4,24.6,25.6,24.5,24.4,23.9,33.8,23.1,25.7,24.8,24.9,25,20,19.9,L3,-,-,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.43 ,-,0.00 ,0.00 ,1.51E+01,7.99E-02,3.32E-04,25.8 ,100.00 ,-,100.00 ,27.7,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/15 23:00,24.5,24.3,24.3,24,24.7,24.6,24.5,24.8,24.5,30.7,24.7,24.7,25.9,24.6,24.7,29.9,24.5,24.4,24.6,25.6,24.6,24.4,23.9,33.8,23.2,25.7,24.8,25,25.1,20,19.9,L3,-,-,0.17 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.43 ,-,0.00 ,0.00 ,1.56E+01,8.46E-02,3.33E-04,25.8 ,100.00 ,-,100.00 ,28.2,-,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 5:00,24.6,24.3,24.3,24,24.7,24.6,24.5,24.8,24.5,30.7,24.7,24.7,25.9,24.6,24.7,29.9,24.5,24.5,24.6,25.6,24.6,24.5,23.9,33.8,23.2,25.7,24.8,24.9,25.1,20,19.9,L3,-,-,0.15 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.44 ,-,0.00 ,0.00 ,1.56E+01,9.81E-02,3.34E-04,25.9 ,100.00 ,-,100.00 ,28.5,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 11:00,24.6,24.3,24.3,24,24.7,24.6,24.5,24.8,24.5,30.7,24.7,24.7,25.9,24.6,24.7,29.9,24.5,24.5,24.6,25.6,24.6,24.5,24,33.8,23.2,25.8,24.8,25,25.1,20.1,20,L3,-,-,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.43 ,-,0.00 ,0.00 ,1.54E+01,8.32E-02,3.32E-04,25.5 ,100.00 ,-,100.00 ,28.9,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 17:00,24.6,24.3,24.3,24,24.7,24.6,24.5,24.9,24.5,30.7,24.7,24.7,25.9,24.7,24.8,30,24.5,24.5,24.6,25.6,24.6,24.5,24,33.8,23.2,25.8,24.8,24.9,25.1,20.1,20,L3,-,-,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.43 ,-,0.00 ,0.00 ,1.55E+01,9.24E-02,3.28E-04,25.6 ,100.00 ,-,100.00 ,29.4,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/16 23:00,24.6,24.3,24.3,24,24.7,24.6,24.5,24.9,24.5,30.7,24.8,24.7,25.9,24.7,24.8,30,24.5,24.5,24.7,25.7,24.6,24.5,24,33.8,23.2,25.8,24.8,25,25.1,20.1,20,L3,-,-,0.16 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.43 ,-,0.00 ,0.00 ,1.53E+01,8.92E-02,3.30E-04,25.7 ,100.00 ,-,100.00 ,29.7,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 5:00,24.6,24.4,24.3,24.1,24.7,24.7,24.6,24.9,24.6,30.7,24.8,24.8,25.9,24.7,24.8,30,24.5,24.5,24.7,25.7,24.6,24.5,24,33.8,23.2,25.8,24.8,25,25.1,20.1,20,L3,-,-,0.16 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.44 ,-,0.00 ,0.00 ,1.52E+01,8.07E-02,3.33E-04,25.7 ,100.00 ,-,100.00 ,29.9,-,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 11:00,24.6,24.4,24.4,24.1,24.8,24.7,24.6,24.9,24.6,30.8,24.8,24.8,25.9,24.7,24.8,30,24.6,24.5,24.7,25.7,24.6,24.5,24,33.8,23.3,25.8,24.9,25,25.1,20.1,20.1,L3,-,-,0.18 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.42 ,-,0.00 ,0.00 ,1.54E+01,8.27E-02,3.32E-04,25.8 ,100.00 ,-,100.00 ,30.1,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 17:00,24.7,24.4,24.4,24.1,24.8,24.7,24.6,24.9,24.6,30.8,24.8,24.8,26,24.7,24.8,30,24.6,24.6,24.7,25.7,24.7,24.6,24.1,33.8,23.3,25.8,25,25.1,25.2,20.2,20.1,L3,-,-,0.14 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.43 ,-,0.00 ,0.00 ,1.52E+01,8.67E-02,3.34E-04,25.6 ,100.00 ,-,100.00 ,30.8,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/17 23:00,24.7,24.4,24.4,24.1,24.8,24.7,24.6,25,24.6,30.8,24.8,24.8,26,24.8,24.9,30,24.6,24.6,24.7,25.7,24.7,24.6,24.1,33.9,23.3,25.9,25,25.1,25.2,20.2,20.1,L3,-,-,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.43 ,-,0.00 ,0.00 ,1.53E+01,1.03E-01,3.34E-04,25.5 ,100.00 ,-,100.00 ,31.1,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 5:00,24.7,24.5,24.4,24.2,24.8,24.8,24.6,25,24.7,30.9,24.9,24.9,26,24.8,24.9,30,24.6,24.6,24.8,25.7,24.7,24.6,24.1,33.9,23.3,25.9,25,25.1,25.2,20.2,20.1,L3,-,-,0.06 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.44 ,-,0.00 ,0.00 ,1.57E+01,1.01E-01,3.31E-04,25.5 ,100.00 ,-,100.00 ,31.1,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 11:00,24.7,24.5,24.5,24.2,24.8,24.8,24.7,25,24.7,30.9,24.9,24.9,26.1,24.8,24.9,30,24.7,24.6,24.8,25.8,24.7,24.6,24.1,33.9,23.4,25.9,25,25.1,25.2,20.2,20.1,L3,-,-,0.10 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.19 ,14.44 ,-,0.00 ,0.00 ,1.51E+01,9.32E-02,3.35E-04,25.6 ,100.00 ,-,100.00 ,31.2,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 17:00,24.8,24.5,24.5,24.2,24.9,24.8,24.7,25,24.7,30.9,24.9,24.9,26.1,24.8,24.9,30,24.7,24.7,24.8,25.8,24.8,24.7,24.2,33.9,23.4,26,25.1,25.2,25.3,20.2,20.2,L3,-,-,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.21 ,14.45 ,-,0.00 ,0.00 ,1.52E+01,8.33E-02,3.33E-04,25.6 ,100.00 ,-,100.00 ,31.6,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/18 23:00,24.8,24.5,24.5,24.2,24.9,24.8,24.7,25.1,24.7,30.9,24.9,24.9,26.1,24.9,25,30,24.7,24.7,24.8,25.8,24.8,24.7,24.2,34,23.4,26,25.1,25.2,25.3,20.3,20.2,L3,-,-,0.06 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.21 ,14.45 ,-,0.00 ,0.00 ,1.58E+01,7.86E-02,3.29E-04,25.5 ,100.00 ,-,100.00 ,31.9,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 5:00,24.8,24.6,24.5,24.3,24.9,24.9,24.8,25.1,24.8,31,25,25,26.1,24.9,25,30,24.7,24.7,24.9,25.8,24.8,24.7,24.2,34,23.5,26,25.1,25.2,25.3,20.3,20.2,L3,-,-,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.44 ,-,0.00 ,0.00 ,1.54E+01,8.48E-02,3.32E-04,25.7 ,100.00 ,-,100.00 ,32,-,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 11:00,24.9,24.6,24.6,24.3,25,24.9,24.8,25.1,24.8,31,25,25,26.1,24.9,25,30,24.8,24.7,24.9,25.8,24.9,24.7,24.2,34,23.5,26,25.1,25.3,25.3,20.3,20.2,L3,4.18 ,25.8 ,0.20 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.44 ,-,0.00 ,0.00 ,1.55E+01,1.34E-01,3.34E-04,25.8 ,100.00 ,-,100.00 ,32.1,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 17:00,24.9,24.6,24.6,24.3,25,24.9,24.8,25.1,24.8,31,25,25,26.2,24.9,25.1,30,24.8,24.8,24.9,25.9,24.9,24.8,24.3,34,23.5,26.1,25.2,25.3,25.4,20.3,20.2,L3,4.20 ,36.3 ,0.18 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,8.77E-02,3.34E-04,25.8 ,100.00 ,100.00 ,-,32,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/19 23:00,24.9,24.7,24.6,24.4,25,24.9,24.8,25.2,24.8,31.1,25,25,26.2,25,25.1,30,24.8,24.8,24.9,25.9,24.9,24.8,24.3,34.1,23.5,26.1,25.2,25.3,25.4,20.4,20.3,L3,4.18 ,35.5 ,0.15 ,0.506 ,-,-,-,-,0.507 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,1.16E-01,3.29E-04,25.7 ,100.00 ,100.00 ,-,32,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 5:00,24.9,24.7,24.7,24.4,25.1,25,24.9,25.2,24.9,31.1,25.1,25.1,26.2,25,25.1,30,24.9,24.8,25,25.9,24.9,24.8,24.3,34.1,23.6,26.1,25.2,25.3,25.4,20.4,20.3,L3,4.14 ,35.2 ,0.13 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.46 ,-,0.00 ,0.00 ,1.55E+01,9.71E-02,3.32E-04,25.6 ,100.00 ,100.00 ,-,31.8,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 11:00,25,24.7,24.7,24.4,25.1,25,24.9,25.2,24.9,31.1,25.1,25.1,26.2,25,25.1,30.1,24.9,24.9,25,25.9,25,24.9,24.4,34.1,23.6,26.1,25.2,25.4,25.4,20.4,20.3,L3,4.12 ,34.9 ,0.05 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.46 ,-,0.00 ,0.00 ,1.55E+01,8.46E-02,3.35E-04,25.4 ,100.00 ,100.00 ,-,32.2,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 17:00,25,24.7,24.7,24.4,25.1,25,24.9,25.3,24.9,31.1,25.1,25.1,26.3,25.1,25.2,30.1,24.9,24.9,25,26,25,24.9,24.4,34.1,23.6,26.2,25.2,25.4,25.5,20.4,20.3,L3,4.11 ,35.0 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.47 ,-,0.00 ,0.00 ,1.57E+01,8.98E-02,3.32E-04,25.5 ,100.00 ,100.00 ,-,33.2,-,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/20 23:00,25,24.8,24.7,24.5,25.1,25.1,25,25.3,25,31.2,25.2,25.2,26.3,25.1,25.2,30,24.9,24.9,25.1,26,25,24.9,24.4,34.2,23.6,26.2,25.3,25.4,25.5,20.5,20.4,L3,4.10 ,34.9 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,1.04E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,33.5,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 5:00,25,24.8,24.8,24.5,25.2,25.1,25,25.3,25,31.2,25.2,25.2,26.3,25.1,25.2,30.1,25,25,25.1,26,25,25,24.5,34.2,23.7,26.2,25.4,25.5,25.6,20.5,20.4,L3,4.08 ,34.8 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,8.48E-02,3.35E-04,25.6 ,100.00 ,100.00 ,-,33.1,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 11:00,25.1,24.8,24.8,24.5,25.2,25.1,25,25.4,25,31.2,25.2,25.2,26.4,25.2,25.3,30.1,25,25,25.1,26,25.1,25,24.5,34.2,23.7,26.3,25.4,25.5,25.6,20.5,20.4,L3,4.06 ,34.5 ,0.13 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.47 ,-,0.00 ,0.00 ,1.57E+01,9.50E-02,3.32E-04,25.7 ,100.00 ,100.00 ,-,32.7,-,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 17:00,25.1,24.9,24.8,24.6,25.2,25.2,25.1,25.4,25,31.2,25.3,25.2,26.4,25.2,25.3,30.1,25,25,25.1,26.1,25.1,25,24.5,34.2,23.7,26.3,25.4,25.5,25.6,20.5,20.4,L3,4.01 ,34.3 ,0.21 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,9.59E-02,3.30E-04,25.7 ,100.00 ,100.00 ,-,31.9,31.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/21 23:00,25.2,24.9,24.9,24.6,25.3,25.2,25.1,25.4,25.1,31.2,25.3,25.3,26.4,25.2,25.3,30.2,25.1,25,25.2,26.1,25.1,25,24.5,34.3,23.8,26.3,25.4,25.5,25.6,20.5,20.4,L3,4.00 ,34.2 ,0.16 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.29 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,8.92E-02,3.29E-04,25.6 ,100.00 ,100.00 ,-,31.3,31.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 5:00,25.2,24.9,24.9,24.6,25.3,25.2,25.1,25.5,25.1,31.3,25.3,25.3,26.5,25.3,25.4,30.2,25.1,25.1,25.2,26.1,25.2,25.1,24.6,34.3,23.8,26.3,25.4,25.5,25.7,20.6,20.5,L3,4.00 ,34.2 ,0.21 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,8.71E-02,3.31E-04,25.8 ,100.00 ,100.00 ,-,30.4,30.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 11:00,25.2,25,24.9,24.7,25.3,25.2,25.1,25.5,25.1,31.3,25.4,25.3,26.5,25.3,25.4,30.2,25.1,25.1,25.2,26.2,25.2,25.1,24.6,34.3,23.8,26.4,25.5,25.6,25.7,20.6,20.5,L3,3.97 ,33.9 ,0.23 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.31 ,14.47 ,-,0.00 ,0.00 ,1.58E+01,9.19E-02,3.36E-04,25.9 ,100.00 ,100.00 ,-,29.5,29.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 17:00,25.2,25,24.9,24.7,25.3,25.3,25.2,25.5,25.2,31.3,25.4,25.3,26.5,25.3,25.4,30.2,25.1,25.1,25.3,26.2,25.2,25.1,24.6,34.3,23.8,26.4,25.4,25.6,25.7,20.6,20.5,L3,4.33 ,33.7 ,0.21 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,8.98E-02,3.30E-04,25.8 ,100.00 ,100.00 ,-,28.9,28.8,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/22 23:00,25.2,25,25,24.7,25.3,25.3,25.2,25.5,25.2,31.3,25.4,25.3,26.5,25.3,25.4,30.2,25.2,25.1,25.3,26.2,25.2,25.1,24.6,34.3,23.8,26.4,25.4,25.6,25.7,20.6,20.5,L3,4.36 ,33.6 ,0.14 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,9.43E-02,3.32E-04,25.6 ,100.00 ,100.00 ,-,28.6,28.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 5:00,25.3,25,25,24.7,25.4,25.3,25.2,25.5,25.2,31.3,25.4,25.4,26.5,25.3,25.4,30.2,25.2,25.1,25.3,26.2,25.2,25.1,24.6,34.3,23.9,26.4,25.5,25.6,25.7,20.6,20.6,L3,4.33 ,33.5 ,0.13 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,9.23E-02,3.34E-04,25.6 ,100.00 ,100.00 ,-,28.4,28.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 11:00,25.3,25,25,24.7,25.4,25.3,25.2,25.5,25.2,31.4,25.4,25.4,26.5,25.3,25.4,30.2,25.2,25.2,25.3,26.2,25.3,25.2,24.7,34.3,23.9,26.4,25.5,25.6,25.7,20.7,20.6,L3,4.31 ,33.4 ,0.09 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.20 ,14.46 ,-,0.00 ,0.00 ,1.53E+01,1.16E-01,3.33E-04,25.4 ,100.00 ,100.00 ,-,28.2,28.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 17:00,25.3,25,25,24.8,25.4,25.3,25.2,25.6,25.2,31.4,25.4,25.4,26.5,25.4,25.5,30.2,25.2,25.2,25.3,26.2,25.3,25.2,24.7,34.4,23.9,26.5,25.5,25.6,25.8,20.7,20.6,L3,4.30 ,33.4 ,0.05 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,1.07E-01,3.33E-04,25.4 ,100.00 ,100.00 ,-,28.5,28.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/23 23:00,25.3,25.1,25.1,24.8,25.5,25.4,25.3,25.6,25.3,31.5,25.5,25.4,26.6,25.4,25.5,30.2,25.3,25.2,25.4,26.3,25.3,25.2,24.7,34.4,24,26.5,25.6,25.7,25.8,20.7,20.6,L3,4.30 ,33.3 ,0.03 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,9.24E-02,3.30E-04,25.4 ,100.00 ,100.00 ,-,29.3,29.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 5:00,25.3,25.1,25.1,24.8,25.5,25.4,25.3,25.6,25.3,31.5,25.5,25.5,26.6,25.4,25.5,30.2,25.3,25.3,25.4,26.3,25.4,25.3,24.8,34.5,24,26.5,25.7,25.8,25.8,20.7,20.6,L3,4.29 ,33.3 ,0.02 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.32E-04,25.4 ,100.00 ,100.00 ,-,29.5,29.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 11:00,25.4,25.1,25.1,24.8,25.5,25.4,25.3,25.7,25.3,31.5,25.5,25.5,26.6,25.4,25.6,30.2,25.3,25.3,25.4,26.3,25.4,25.3,24.8,34.5,24,26.5,25.7,25.8,25.9,20.8,20.7,L3,4.29 ,33.4 ,0.08 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.56E+01,8.38E-02,3.34E-04,25.3 ,100.00 ,100.00 ,-,29.4,29.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 17:00,25.4,25.2,25.1,24.9,25.5,25.4,25.4,25.7,25.3,31.5,25.5,25.5,26.7,25.5,25.6,30.2,25.3,25.3,25.4,26.3,25.4,25.3,24.8,34.5,24,26.6,25.7,25.8,25.9,20.8,20.7,L3,4.28 ,33.4 ,0.09 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.47 ,-,0.00 ,0.00 ,1.57E+01,9.59E-02,3.31E-04,25.6 ,100.00 ,100.00 ,-,29.7,29.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/24 23:00,25.5,25.2,25.2,24.9,25.6,25.5,25.4,25.7,25.4,31.6,25.6,25.6,26.7,25.5,25.6,30.2,25.4,25.3,25.5,26.4,25.4,25.3,24.8,34.5,24.1,26.6,25.7,25.8,25.9,20.8,20.7,L3,4.29 ,33.3 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,8.80E-02,3.33E-04,25.7 ,100.00 ,100.00 ,-,29.5,29.4,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 5:00,25.5,25.2,25.2,24.9,25.6,25.5,25.4,25.8,25.4,31.6,25.6,25.6,26.7,25.5,25.7,30.3,25.4,25.4,25.5,26.4,25.5,25.4,24.9,34.5,24.1,26.6,25.7,25.8,26,20.8,20.7,L3,4.28 ,33.3 ,0.05 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,9.22E-02,3.29E-04,25.4 ,100.00 ,100.00 ,-,29.2,29.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 11:00,25.5,25.3,25.2,25,25.6,25.6,25.5,25.8,25.4,31.6,25.7,25.6,26.8,25.6,25.7,30.3,25.5,25.4,25.6,26.5,25.5,25.4,24.9,34.6,24.1,26.7,25.8,25.9,26,20.9,20.7,L3,4.27 ,33.2 ,0.05 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,-,1.53E+01,8.82E-02,3.32E-04,25.5 ,100.00 ,100.00 ,-,29.1,29,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 17:00,25.6,25.3,25.3,25,25.7,25.6,25.5,25.8,25.5,31.6,25.7,25.7,26.8,25.6,25.7,30.3,25.5,25.5,25.6,26.5,25.6,25.4,24.9,34.6,24.2,26.7,25.8,25.9,26,20.9,20.8,L3,4.25 ,33.2 ,0.15 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.57E+01,8.88E-02,3.33E-04,25.8 ,100.00 ,100.00 ,-,29.2,29.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/25 23:00,25.6,25.3,25.3,25,25.7,25.6,25.5,25.9,25.5,31.7,25.7,25.7,26.8,25.7,25.7,30.3,25.5,25.5,25.6,26.5,25.6,25.5,25,34.6,24.2,26.7,25.8,25.9,26.1,20.9,20.8,L3,4.24 ,33.3 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,8.89E-02,3.31E-04,25.5 ,100.00 ,100.00 ,-,29.2,29.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 5:00,25.6,25.4,25.3,25.1,25.7,25.7,25.6,25.9,25.5,31.7,25.8,25.7,26.9,25.7,25.8,30.4,25.6,25.5,25.7,26.6,25.6,25.5,25,34.6,24.3,26.8,25.9,26,26.1,20.9,20.8,L3,4.22 ,33.2 ,0.08 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.49 ,-,0.00 ,0.00 ,1.53E+01,9.08E-02,3.31E-04,25.6 ,100.00 ,100.00 ,-,29,28.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 11:00,25.6,25.4,25.4,25.1,25.8,25.7,25.6,25.9,25.6,31.7,25.8,25.8,26.9,25.7,25.8,30.4,25.6,25.6,25.7,26.6,25.6,25.5,25,34.6,24.3,26.8,26,26.1,26.1,20.9,20.8,L3,4.24 ,33.2 ,0.13 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.48 ,-,0.00 ,-,1.54E+01,9.73E-02,3.32E-04,25.7 ,100.00 ,100.00 ,-,28.8,28.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 17:00,25.7,25.4,25.4,25.1,25.8,25.7,25.6,25.9,25.6,31.7,25.8,25.8,26.9,25.7,25.8,30.4,25.6,25.6,25.7,26.6,25.7,25.6,25.1,34.7,24.3,26.8,25.9,26.1,26.2,20.9,20.9,L3,4.23 ,33.2 ,0.16 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.51E+01,8.84E-02,3.33E-04,25.9 ,100.00 ,100.00 ,-,28.9,28.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/26 23:00,25.7,25.5,25.4,25.2,25.8,25.8,25.7,26,25.6,31.7,25.8,25.8,27,25.8,25.9,30.5,25.6,25.6,25.7,26.6,25.7,25.6,25.1,34.7,24.4,26.9,26,26.1,26.2,21,20.9,L3,4.24 ,33.2 ,0.04 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,8.87E-02,3.29E-04,25.4 ,100.00 ,100.00 ,-,29.4,29.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 5:00,25.8,25.5,25.5,25.2,25.9,25.8,25.7,26,25.7,31.8,25.9,25.9,27,25.8,25.9,30.5,25.7,25.6,25.8,26.7,25.7,25.6,25.1,34.7,24.4,26.9,26,26.1,26.2,21,20.9,L3,4.28 ,33.2 ,0.06 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.49 ,-,0.00 ,0.00 ,1.59E+01,1.21E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,29.3,29.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 11:00,25.8,25.5,25.5,25.2,25.9,25.8,25.7,26,25.7,31.8,25.9,25.9,27,25.8,25.9,30.5,25.7,25.7,25.8,26.7,25.8,25.7,25.2,34.7,24.4,26.9,26.1,26.1,26.2,21,20.9,L3,4.26 ,33.2 ,0.09 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,-,1.49E+01,8.22E-02,3.30E-04,25.6 ,100.00 ,100.00 ,-,29.5,29.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 17:00,25.8,25.5,25.5,25.2,25.9,25.8,25.7,26.1,25.7,31.8,26,25.9,27.1,25.9,26,30.6,25.8,25.7,25.8,26.7,25.8,25.7,25.2,34.7,24.5,26.9,26,26.2,26.3,21,21,L3,4.27 ,33.2 ,0.13 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,-,1.55E+01,1.03E-01,3.34E-04,25.7 ,100.00 ,100.00 ,-,29.8,29.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/27 23:00,25.8,25.6,25.5,25.3,25.9,25.9,25.8,26.1,25.7,31.8,26,25.9,27.1,25.9,26,30.6,25.8,25.7,25.9,26.8,25.8,25.7,25.2,34.7,24.5,27,26,26.2,26.3,21.1,21,L3,4.30 ,33.3 ,0.07 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.52E+01,8.29E-02,3.29E-04,25.5 ,100.00 ,100.00 ,-,29.8,29.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 5:00,25.8,25.6,25.6,25.3,26,25.9,25.8,26.1,25.8,31.8,26,26,27.1,25.9,26,30.7,25.8,25.8,25.9,26.8,25.8,25.8,25.3,34.7,24.5,27,26.1,26.2,26.3,21.1,21,L3,4.28 ,33.2 ,0.01 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,8.88E-02,3.26E-04,25.5 ,100.00 ,100.00 ,-,29.8,29.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 11:00,25.9,25.6,25.6,25.3,26,25.9,25.8,26.1,25.8,31.8,26,26,27.1,26,26,30.7,25.8,25.8,25.9,26.8,25.9,25.8,25.3,34.7,24.6,27,26.2,26.3,26.3,21.1,21,L3,4.27 ,33.3 ,0.03 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.48 ,-,0.00 ,-,1.54E+01,1.24E-01,3.33E-04,25.5 ,100.00 ,100.00 ,-,29.6,29.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 17:00,25.9,25.7,25.6,25.4,26,25.9,25.8,26.2,25.8,31.8,26.1,26,27.2,26,26.1,30.7,25.9,25.8,26,26.8,25.9,25.8,25.3,34.7,24.6,27.1,26.2,26.3,26.4,21.1,21,L3,4.26 ,33.3 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,9.26E-02,3.30E-04,25.7 ,100.00 ,100.00 ,-,29.7,29.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/28 23:00,25.9,25.7,25.6,25.4,26,26,25.9,26.2,25.9,31.9,26.1,26,27.2,26,26.1,30.8,25.9,25.9,26,26.9,25.9,25.8,25.4,34.7,24.6,27.1,26.2,26.3,26.4,21.2,21.1,L3,4.27 ,33.3 ,0.05 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,9.48E-02,3.30E-04,25.6 ,100.00 ,100.00 ,-,29.3,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 5:00,26,25.7,25.7,25.4,26.1,26,25.9,26.2,25.9,31.9,26.1,26.1,27.2,26.1,26.1,30.8,25.9,25.9,26,26.9,26,25.9,25.4,34.7,24.7,27.1,26.3,26.4,26.4,21.2,21.1,L3,4.24 ,33.2 ,0.06 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.51E+01,1.18E-01,3.36E-04,25.6 ,100.00 ,100.00 ,-,29,28.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 11:00,26,25.7,25.7,25.4,26.1,26,25.9,26.3,25.9,31.9,26.2,26.1,27.3,26.1,26.2,30.8,26,25.9,26.1,26.9,26,25.9,25.4,34.8,24.7,27.1,26.3,26.4,26.4,21.2,21.1,L3,4.22 ,33.2 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,-,1.55E+01,8.99E-02,3.33E-04,25.7 ,100.00 ,100.00 ,-,29,28.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 17:00,26,25.8,25.7,25.5,26.1,26.1,26,26.3,25.9,31.9,26.2,26.1,27.3,26.1,26.2,30.9,26,25.9,26.1,27,26,25.9,25.5,34.8,24.7,27.2,26.3,26.5,26.5,21.2,21.1,L3,4.23 ,33.3 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,8.34E-02,3.31E-04,25.7 ,100.00 ,100.00 ,-,29.2,29.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/29 23:00,26.1,25.8,25.8,25.5,26.2,26.1,26,26.3,26,31.9,26.2,26.2,27.3,26.1,26.2,30.9,26,26,26.1,27,26.1,26,25.5,34.8,24.8,27.2,26.4,26.5,26.5,21.2,21.1,L3,4.24 ,33.2 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,9.72E-02,3.33E-04,25.6 ,100.00 ,100.00 ,-,29.2,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 5:00,26.1,25.8,25.8,25.5,26.2,26.1,26,26.4,26,32,26.2,26.2,27.4,26.2,26.3,30.9,26.1,26,26.2,27,26.1,26,25.5,34.8,24.8,27.2,26.4,26.5,26.5,21.2,21.2,L3,4.22 ,33.2 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,1.20E-01,3.31E-04,25.5 ,100.00 ,100.00 ,-,29.1,29,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 11:00,26.1,25.9,25.8,25.6,26.2,26.2,26.1,26.4,26,32,26.3,26.2,27.4,26.2,26.3,30.9,26.1,26,26.2,27.1,26.1,26,25.6,34.8,24.8,27.3,26.4,26.5,26.6,21.3,21.2,L3,4.21 ,33.2 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.05E-01,3.34E-04,25.7 ,100.00 ,100.00 ,-,28.9,28.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 17:00,26.2,25.9,25.8,25.6,26.3,26.2,26.1,26.4,26.1,32,26.3,26.3,27.4,26.2,26.3,31,26.1,26.1,26.2,27.1,26.2,26.1,25.6,34.8,24.9,27.3,26.4,26.5,26.6,21.3,21.2,L3,4.20 ,33.2 ,0.15 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.12E-01,3.31E-04,25.7 ,100.00 ,100.00 ,-,29.5,29.4,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/30 23:00,26.2,25.9,25.9,25.6,26.3,26.2,26.1,26.5,26.1,32,26.3,26.3,27.5,26.3,26.4,31,26.1,26.1,26.2,27.1,26.2,26.1,25.6,34.8,24.9,27.3,26.5,26.6,26.6,21.3,21.2,L3,4.20 ,33.2 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.56E+01,1.07E-01,3.32E-04,25.6 ,100.00 ,100.00 ,-,29.5,29.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 5:00,26.2,26,25.9,25.7,26.3,26.3,26.2,26.5,26.1,32.1,26.4,26.3,27.5,26.3,26.4,31,26.2,26.1,26.3,27.1,26.2,26.1,25.6,34.9,24.9,27.3,26.5,26.6,26.7,21.4,21.2,L3,4.18 ,33.2 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.49 ,-,0.00 ,0.00 ,1.51E+01,1.09E-01,3.31E-04,25.6 ,100.00 ,100.00 ,-,29.2,29.1,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 11:00,26.2,26,25.9,25.7,26.4,26.3,26.2,26.5,26.2,32.1,26.4,26.4,27.5,26.3,26.4,31,26.2,26.2,26.3,27.2,26.3,26.2,25.7,34.9,25,27.4,26.5,26.6,26.7,21.4,21.3,L3,4.17 ,33.3 ,0.12 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.56E+01,1.06E-01,3.34E-04,25.6 ,100.00 ,100.00 ,-,29.6,29.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 17:00,26.3,26,26,25.7,26.4,26.3,26.2,26.5,26.2,32.1,26.4,26.4,27.6,26.4,26.5,31.1,26.3,26.2,26.3,27.2,26.3,26.2,25.7,34.9,25,27.4,26.6,26.7,26.7,21.4,21.3,L3,4.18 ,33.4 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.50 ,-,0.00 ,0.00 ,1.55E+01,1.19E-01,3.31E-04,25.5 ,100.00 ,100.00 ,-,30.7,30.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/7/31 23:00,26.3,26.1,26,25.8,26.4,26.4,26.2,26.6,26.2,32.2,26.5,26.4,27.6,26.4,26.5,31.1,26.3,26.2,26.4,27.2,26.3,26.2,25.8,34.9,25,27.4,26.6,26.7,26.8,21.4,21.3,L3,4.17 ,33.6 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.50 ,-,0.00 ,0.00 ,1.51E+01,1.11E-01,3.32E-04,25.4 ,100.00 ,100.00 ,-,31.7,31.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 5:00,26.4,26.1,26.1,25.8,26.5,26.4,26.3,26.6,26.3,32.2,26.5,26.5,27.6,26.4,26.5,31.1,26.3,26.3,26.4,27.3,26.4,26.3,25.8,35,25.1,27.5,26.6,26.8,26.8,21.4,21.3,L3,4.17 ,33.8 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.50 ,-,0.00 ,0.00 ,1.55E+01,1.11E-01,3.29E-04,25.5 ,100.00 ,100.00 ,-,32,31.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 11:00,26.4,26.1,26.1,25.8,26.5,26.4,26.3,26.7,26.3,32.2,26.5,26.5,27.7,26.5,26.6,31.2,26.4,26.3,26.5,27.3,26.4,26.3,25.8,35,25.1,27.5,26.7,26.8,26.8,21.5,21.4,L3,4.16 ,33.9 ,0.09 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.22 ,14.49 ,-,-,0.00 ,1.55E+01,1.13E-01,3.33E-04,25.4 ,100.00 ,100.00 ,-,32.2,32.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 17:00,26.4,26.2,26.1,25.9,26.5,26.5,26.4,26.7,26.4,32.3,26.6,26.5,27.7,26.5,26.6,31.2,26.4,26.3,26.5,27.3,26.4,26.3,25.9,35,25.1,27.5,26.6,26.8,26.9,21.5,21.4,L3,4.19 ,34.2 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.51 ,-,0.00 ,0.00 ,1.57E+01,1.14E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,32.7,32.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/1 23:00,26.5,26.2,26.2,25.9,26.6,26.5,26.4,26.7,26.4,32.3,26.6,26.6,27.8,26.5,26.6,31.2,26.4,26.4,26.5,27.4,26.5,26.4,25.9,35,25.2,27.6,26.7,26.8,26.9,21.5,21.4,L3,4.17 ,34.1 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.51 ,-,0.00 ,0.00 ,1.52E+01,9.96E-02,3.33E-04,25.4 ,100.00 ,100.00 ,-,32.5,32.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 5:00,26.5,26.3,26.2,26,26.6,26.5,26.4,26.8,26.4,32.3,26.7,26.6,27.8,26.6,26.7,31.3,26.5,26.4,26.6,27.4,26.5,26.4,25.9,35.1,25.2,27.6,26.8,26.9,26.9,21.5,21.4,L3,4.17 ,34.2 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.52 ,-,0.00 ,0.00 ,1.54E+01,9.58E-02,3.30E-04,25.5 ,100.00 ,100.00 ,-,31.9,31.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 11:00,26.6,26.3,26.2,26,26.7,26.6,26.5,26.8,26.5,32.4,26.7,26.7,27.8,26.6,26.7,31.3,26.5,26.5,26.6,27.5,26.5,26.4,26,35.1,25.3,27.7,26.8,26.9,27,21.5,21.4,L3,4.14 ,34.4 ,0.13 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.51 ,-,-,0.00 ,1.55E+01,9.59E-02,3.29E-04,25.5 ,100.00 ,100.00 ,-,31.6,31.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 17:00,26.6,26.4,26.3,26,26.7,26.6,26.5,26.9,26.5,32.4,26.8,26.7,27.9,26.7,26.8,31.3,26.5,26.5,26.6,27.5,26.6,26.5,26,35.1,25.3,27.7,26.9,27,27,21.6,21.5,L3,4.16 ,34.7 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.21 ,14.51 ,-,0.00 ,0.00 ,1.53E+01,1.02E-01,3.31E-04,25.5 ,100.00 ,100.00 ,-,33.4,33.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/2 23:00,26.6,26.4,26.3,26.1,26.7,26.7,26.6,26.9,26.6,32.5,26.8,26.8,27.9,26.7,26.8,31.4,26.6,26.6,26.7,27.5,26.6,26.5,26.1,35.2,25.4,27.7,26.9,27,27.1,21.6,21.5,L3,4.18 ,34.8 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.52 ,-,0.00 ,0.00 ,1.56E+01,8.76E-02,3.34E-04,25.4 ,100.00 ,100.00 ,-,34,33.9,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 5:00,26.7,26.4,26.4,26.1,26.8,26.7,26.6,27,26.6,32.5,26.8,26.8,28,26.8,26.8,31.4,26.6,26.6,26.7,27.6,26.7,26.6,26.1,35.2,25.4,27.8,27,27.1,27.1,21.6,21.5,L3,4.17 ,35.0 ,0.14 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.52 ,-,0.00 ,0.00 ,1.54E+01,1.13E-01,3.36E-04,25.5 ,100.00 ,100.00 ,-,33.5,33.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 11:00,26.7,26.5,26.4,26.2,26.8,26.7,26.6,27,26.6,32.5,26.9,26.8,28,26.8,26.9,31.5,26.7,26.6,26.8,27.6,26.7,26.6,26.1,35.2,25.4,27.8,27,27.1,27.1,21.6,21.5,L3,4.26 ,35.0 ,0.26 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.51 ,-,-,0.00 ,1.55E+01,9.46E-02,3.34E-04,25.8 ,100.00 ,100.00 ,-,33.7,33.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 17:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.9,28,26.8,26.9,31.5,26.7,26.7,26.8,27.7,26.7,26.7,26.2,35.2,25.5,27.9,27,27.1,27.1,21.7,21.6,L3,4.27 ,35.0 ,0.19 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.52 ,-,0.00 ,0.00 ,1.58E+01,1.10E-01,3.31E-04,25.7 ,100.00 ,100.00 ,-,33.3,33.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/3 23:00,26.8,26.5,26.5,26.2,26.9,26.8,26.7,27.1,26.7,32.7,26.9,26.9,28,26.8,26.9,31.4,26.8,26.7,26.8,27.7,26.8,26.7,26.2,35.3,25.5,27.9,27,27.1,27.2,21.7,21.6,L3,4.28 ,35.0 ,0.00 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.22 ,14.50 ,-,0.00 ,0.00 ,1.54E+01,9.58E-02,3.27E-04,25.3 ,100.00 ,100.00 ,-,32.3,32.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 5:00,26.8,26.5,26.5,26.2,26.9,26.8,26.7,27.1,26.7,32.7,26.9,26.9,28.1,26.8,27,31.5,26.8,26.7,26.9,27.7,26.8,26.7,26.2,35.3,25.5,27.9,27,27.1,27.2,21.7,21.6,L3,4.47 ,34.8 ,0.00 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.00E-01,3.32E-04,25.2 ,100.00 ,100.00 ,-,30.1,30,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 11:00,26.8,26.5,26.5,26.2,26.9,26.8,26.7,27.1,26.7,32.7,26.9,26.9,28.1,26.8,27,31.5,26.8,26.7,26.8,27.7,26.8,26.7,26.2,35.2,25.5,27.9,27,27.1,27.2,21.7,21.6,L3,4.58 ,34.5 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.46 ,-,0.00 ,0.00 ,1.53E+01,1.01E-01,3.31E-04,25.4 ,100.00 ,100.00 ,-,28.4,28.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 17:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.6,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.7,26.2,35.1,25.5,27.9,27.1,27.2,27.1,21.7,21.6,L3,4.57 ,34.2 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.46 ,-,0.00 ,0.00 ,1.53E+01,9.96E-02,3.33E-04,25.6 ,100.00 ,100.00 ,-,27.7,27.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/4 23:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.6,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.6,26.2,35,25.5,27.8,27.1,27.1,27.1,21.8,21.7,L3,4.55 ,34.0 ,0.10 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.28E-04,25.5 ,100.00 ,100.00 ,-,27.3,27.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 5:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.6,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.7,26.2,35,25.5,27.8,27.1,27.1,27.1,21.8,21.7,L3,4.51 ,33.9 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.46 ,-,0.00 ,0.00 ,1.58E+01,9.98E-02,3.31E-04,25.4 ,100.00 ,100.00 ,-,27,26.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 11:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.7,26.2,35,25.5,27.8,27,27.1,27.1,21.8,21.7,L3,4.50 ,33.7 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.29 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,9.43E-02,3.31E-04,25.5 ,100.00 ,100.00 ,-,26.9,26.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 17:00,26.7,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.7,26.2,35,25.5,27.8,27.1,27.1,27.1,21.8,21.7,L3,4.48 ,33.6 ,0.09 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.46 ,-,0.00 ,0.00 ,1.56E+01,8.90E-02,3.30E-04,25.5 ,100.00 ,100.00 ,-,27,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/5 23:00,26.7,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.8,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.7,26.6,26.2,35,25.5,27.8,27.1,27.1,27.1,21.9,21.7,L3,4.47 ,33.4 ,0.08 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.29 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.30E-04,25.6 ,100.00 ,100.00 ,-,26.8,26.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 5:00,26.7,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.8,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.7,26.7,26.2,34.9,25.5,27.8,27.1,27.1,27.1,21.9,21.8,L3,4.43 ,33.1 ,0.04 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.44 ,-,0.00 ,0.00 ,1.56E+01,1.09E-01,3.33E-04,25.5 ,100.00 ,100.00 ,-,26.5,26.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 11:00,26.7,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.8,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.7,26.6,26.2,34.9,25.5,27.8,27,27.1,27.1,21.9,21.8,L3,4.41 ,33.1 ,0.10 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.45 ,-,0.00 ,0.00 ,1.58E+01,1.06E-01,3.28E-04,25.5 ,100.00 ,100.00 ,-,26.6,26.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 17:00,26.7,26.5,26.4,26.2,26.8,26.8,26.7,27,26.6,32.5,26.9,26.8,28,26.8,26.9,31.4,26.7,26.6,26.8,27.6,26.7,26.6,26.2,34.9,25.5,27.8,27,27.1,27.1,21.9,21.8,L3,4.39 ,33.0 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.46 ,-,0.00 ,0.00 ,1.50E+01,9.55E-02,3.34E-04,25.6 ,100.00 ,100.00 ,-,26.9,26.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/6 23:00,26.7,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.8,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.7,26.6,26.2,34.9,25.5,27.8,27.1,27.1,27.1,22,21.8,L3,4.38 ,33.0 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.46 ,-,0.00 ,0.00 ,1.53E+01,1.05E-01,3.28E-04,25.4 ,100.00 ,100.00 ,-,27.1,27,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 5:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.7,26.2,34.9,25.5,27.8,27.1,27.1,27.1,22,21.9,L3,4.38 ,32.9 ,0.09 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.30 ,14.45 ,-,0.00 ,0.00 ,1.53E+01,9.62E-02,3.33E-04,25.6 ,100.00 ,100.00 ,-,27.2,27.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 11:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.7,32.5,26.9,26.9,28,26.8,26.9,31.4,26.7,26.7,26.8,27.6,26.8,26.7,26.2,34.9,25.5,27.8,27.1,27.1,27.1,22,21.9,L3,4.34 ,32.7 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.32E-04,25.6 ,100.00 ,100.00 ,-,27.6,27.5,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 17:00,26.8,26.5,26.5,26.2,26.9,26.8,26.7,27.1,26.7,32.5,26.9,26.9,28,26.8,26.9,31.4,26.8,26.7,26.8,27.7,26.8,26.7,26.2,34.9,25.5,27.8,27.1,27.2,27.1,22,21.9,L3,4.35 ,32.8 ,0.10 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,9.14E-02,3.33E-04,25.5 ,100.00 ,100.00 ,-,28.4,28.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/7 23:00,26.8,26.5,26.5,26.3,26.9,26.8,26.7,27.1,26.7,32.5,27,26.9,28.1,26.8,27,31.4,26.8,26.7,26.9,27.7,26.8,26.7,26.2,34.9,25.5,27.8,27.1,27.2,27.2,22,21.9,L3,4.32 ,32.9 ,0.07 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.29E-04,25.6 ,100.00 ,100.00 ,-,28.8,28.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 5:00,26.8,26.6,26.5,26.3,26.9,26.8,26.7,27.1,26.7,32.5,27,26.9,28.1,26.8,27,31.3,26.8,26.7,26.9,27.7,26.8,26.7,26.3,34.9,25.5,27.9,27.1,27.2,27.2,22.1,22,L3,4.33 ,32.9 ,0.08 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,1.01E-01,3.32E-04,25.6 ,100.00 ,100.00 ,-,28.8,28.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 11:00,26.8,26.6,26.5,26.3,26.9,26.8,26.8,27.1,26.7,32.5,27,26.9,28.1,26.8,27,31.3,26.8,26.7,26.9,27.7,26.8,26.7,26.3,34.9,25.6,27.9,27.1,27.2,27.2,22.1,22,L3,4.32 ,32.9 ,0.14 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.22 ,14.47 ,-,-,0.00 ,1.57E+01,9.84E-02,3.32E-04,25.6 ,100.00 ,100.00 ,-,29,29,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 17:00,26.8,26.6,26.5,26.3,26.9,26.8,26.7,27.1,26.7,32.5,27,26.9,28,26.8,27,31.3,26.8,26.7,26.9,27.7,26.8,26.7,26.3,34.9,25.6,27.9,27.1,27.2,27.2,22.1,22,L3,4.32 ,32.9 ,0.14 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.57E+01,1.02E-01,3.31E-04,25.7 ,100.00 ,100.00 ,-,30.2,30.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/8 23:00,26.8,26.6,26.5,26.3,26.9,26.9,26.8,27.1,26.7,32.5,27,26.9,28.1,26.8,27,31.3,26.8,26.7,26.9,27.7,26.8,26.7,26.3,34.9,25.6,27.9,27.2,27.2,27.2,22.1,22,L3,4.33 ,33.2 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,9.55E-02,3.31E-04,25.4 ,100.00 ,100.00 ,-,30.6,30.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 5:00,26.8,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,32.6,27,26.9,28.1,26.9,27,31.3,26.8,26.8,26.9,27.7,26.8,26.7,26.3,34.9,25.6,27.9,27.1,27.2,27.2,22.1,22,L3,4.32 ,33.2 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,1.07E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,30.5,30.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
