,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 11:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.8,32.6,27,26.9,28.1,26.9,27,31.3,26.8,26.8,26.9,27.7,26.9,26.8,26.3,34.9,25.6,27.9,27.2,27.2,27.2,22.2,22.1,L3,4.30 ,33.3 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.22 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,1.08E-01,3.34E-04,25.5 ,100.00 ,100.00 ,-,30.9,30.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 17:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.8,32.6,27,27,28.1,26.9,27,31.3,26.8,26.8,26.9,27.7,26.9,26.8,26.3,34.9,25.6,27.9,27.2,27.2,27.2,22.2,22.1,L3,4.31 ,33.5 ,0.15 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.56E+01,1.01E-01,3.34E-04,25.6 ,100.00 ,100.00 ,-,31.3,31.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/9 23:00,26.9,26.6,26.6,26.3,27,26.9,26.8,27.1,26.8,32.6,27,27,28.1,26.9,27,31.3,26.8,26.8,26.9,27.7,26.9,26.8,26.3,35,25.6,27.9,27.2,27.2,27.2,22.2,22.1,L3,4.43 ,33.6 ,0.03 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.48 ,-,0.00 ,0.00 ,1.58E+01,1.19E-01,3.32E-04,25.4 ,100.00 ,100.00 ,-,31.1,31,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 5:00,26.9,26.6,26.6,26.3,27,26.9,26.8,27.2,26.8,32.6,27,27,28.1,26.9,27.1,31.2,26.8,26.8,26.9,27.7,26.9,26.8,26.3,35,25.6,27.9,27.2,27.2,27.2,22.2,22.1,L3,4.40 ,33.5 ,0.07 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.30E-04,25.4 ,100.00 ,100.00 ,-,30.9,30.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 11:00,26.9,26.7,26.6,26.4,27,26.9,26.8,27.2,26.8,32.7,27,27,28.1,26.9,27.1,31.2,26.9,26.8,26.9,27.7,26.9,26.8,26.3,35,25.6,27.9,27.2,27.3,27.3,22.2,22.1,L3,4.40 ,33.7 ,0.10 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.21 ,14.48 ,-,-,0.00 ,1.54E+01,1.09E-01,3.31E-04,25.3 ,100.00 ,100.00 ,-,30.8,30.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 17:00,26.9,26.7,26.6,26.4,27,26.9,26.8,27.2,26.8,32.7,27.1,27,28.1,26.9,27.1,31.2,26.9,26.8,26.9,27.7,26.9,26.8,26.4,35,25.7,27.9,27.1,27.2,27.3,22.3,22.2,L3,4.42 ,33.7 ,0.02 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.50 ,-,0.00 ,0.00 ,1.54E+01,1.18E-01,3.33E-04,25.2 ,100.00 ,100.00 ,-,30.9,30.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/10 23:00,26.9,26.7,26.6,26.4,27,27,26.9,27.2,26.8,32.7,27.1,27,28.1,26.9,27.1,31.2,26.9,26.8,27,27.8,26.9,26.8,26.4,35,25.7,28,27.2,27.3,27.3,22.3,22.2,L3,4.40 ,33.9 ,0.08 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.51E+01,1.18E-01,3.31E-04,25.4 ,100.00 ,100.00 ,-,31.3,31.2,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 5:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.9,32.7,27.1,27,28.2,27,27.1,31.2,26.9,26.9,27,27.8,26.9,26.8,26.4,35,25.7,28,27.2,27.3,27.3,22.3,22.2,L3,4.38 ,33.8 ,0.08 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.49 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.30E-04,25.4 ,100.00 ,100.00 ,-,30.8,30.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 11:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.9,32.7,27.1,27.1,28.2,27,27.1,31.2,26.9,26.9,27,27.8,27,26.9,26.4,35,25.7,28,27.2,27.3,27.3,22.3,22.2,L3,4.36 ,33.8 ,0.13 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.09E-01,3.32E-04,25.4 ,100.00 ,100.00 ,-,30.3,30.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 17:00,27,26.7,26.7,26.5,27.1,27,26.9,27.2,26.9,32.8,27.1,27.1,28.2,27,27.1,31.2,26.9,26.9,27,27.8,27,26.9,26.4,35,25.7,28,27.2,27.3,27.3,22.4,22.2,L3,4.36 ,33.8 ,0.16 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.51E+01,1.15E-01,3.30E-04,25.6 ,100.00 ,100.00 ,-,30.7,30.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/11 23:00,27,26.8,26.7,26.5,27.1,27,26.9,27.3,26.9,32.8,27.1,27.1,28.2,27,27.2,31.2,27,26.9,27,27.8,27,26.9,26.5,35,25.8,28,27.2,27.4,27.4,22.4,22.3,L3,4.34 ,33.9 ,0.13 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.29E-04,25.5 ,100.00 ,100.00 ,-,30.7,30.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 5:00,27,26.8,26.7,26.5,27.1,27.1,27,27.3,26.9,32.8,27.2,27.1,28.2,27,27.2,31.2,27,26.9,27.1,27.9,27,26.9,26.5,35.1,25.8,28.1,27.3,27.4,27.4,22.4,22.3,L3,4.32 ,33.9 ,0.14 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.48 ,-,0.00 ,0.00 ,1.53E+01,1.08E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,29.8,29.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 11:00,27,26.8,26.7,26.5,27.2,27.1,27,27.3,27,32.8,27.2,27.1,28.2,27.1,27.2,31.2,27,27,27.1,27.9,27.1,27,26.5,35.1,25.8,28.1,27.3,27.4,27.4,22.4,22.3,L3,4.29 ,33.7 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.22 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,1.13E-01,3.34E-04,25.4 ,100.00 ,100.00 ,-,29.7,29.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 17:00,27.1,26.8,26.7,26.5,27.2,27.1,27,27.3,27,32.8,27.2,27.2,28.2,27.1,27.2,31.2,27,27,27.1,27.9,27.1,27,26.5,35.1,25.8,28.1,27.3,27.4,27.4,22.4,22.3,L3,4.31 ,33.8 ,0.13 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,9.78E-02,3.33E-04,25.5 ,100.00 ,100.00 ,-,30.1,30,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/12 23:00,27.1,26.8,26.8,26.6,27.2,27.1,27,27.4,27,32.9,27.2,27.2,28.3,27.1,27.2,31.2,27.1,27,27.1,27.9,27.1,27,26.5,35.1,25.8,28.1,27.4,27.5,27.4,22.4,22.3,L3,4.30 ,33.9 ,0.04 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.23 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.15E-01,3.32E-04,25.3 ,100.00 ,100.00 ,-,30.4,30.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 5:00,27.1,26.9,26.8,26.6,27.2,27.1,27,27.4,27,32.9,27.2,27.2,28.3,27.1,27.3,31.2,27.1,27,27.2,27.9,27.1,27,26.6,35.1,25.9,28.1,27.4,27.5,27.5,22.5,22.4,L3,4.27 ,33.9 ,0.11 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.07E-01,3.35E-04,25.6 ,100.00 ,100.00 ,-,30.5,30.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 11:00,27.1,26.9,26.8,26.6,27.3,27.2,27.1,27.4,27,32.9,27.3,27.2,28.3,27.1,27.3,31.2,27.1,27.1,27.2,27.9,27.1,27,26.6,35.2,25.9,28.2,27.4,27.5,27.5,22.5,22.4,L3,4.27 ,33.7 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.27E-01,3.31E-04,25.5 ,100.00 ,100.00 ,-,29.8,29.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 17:00,27.2,26.9,26.8,26.6,27.3,27.2,27.1,27.4,27,32.9,27.3,27.2,28.4,27.2,27.3,31.2,27.1,27.1,27.2,28,27.1,27.1,26.6,35.2,25.9,28.2,27.4,27.4,27.5,22.5,22.4,L3,4.24 ,33.7 ,0.10 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,29.8,29.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/13 23:00,27.2,26.9,26.9,26.6,27.3,27.2,27.1,27.4,27.1,32.9,27.3,27.3,28.4,27.2,27.3,31.2,27.1,27.1,27.2,28,27.2,27.1,26.6,35.2,25.9,28.2,27.4,27.5,27.5,22.5,22.4,L3,4.24 ,33.6 ,0.20 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.08E-01,3.34E-04,25.8 ,100.00 ,100.00 ,-,29.2,29.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 5:00,27.2,26.9,26.9,26.6,27.3,27.2,27.1,27.5,27.1,32.9,27.3,27.3,28.4,27.2,27.4,31.2,27.2,27.1,27.2,28,27.2,27.1,26.6,35.2,25.9,28.2,27.4,27.5,27.5,22.6,22.5,L3,4.27 ,33.6 ,0.16 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.49 ,-,0.00 ,0.00 ,1.55E+01,1.27E-01,3.31E-04,25.7 ,100.00 ,100.00 ,-,28.5,28.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 11:00,27.2,26.9,26.9,26.6,27.3,27.2,27.1,27.5,27.1,32.9,27.3,27.3,28.4,27.2,27.4,31.2,27.2,27.1,27.2,28,27.2,27.1,26.6,35.2,25.9,28.2,27.4,27.5,27.5,22.6,22.5,L3,4.25 ,33.5 ,0.12 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.58E+01,1.28E-01,3.34E-04,25.6 ,100.00 ,100.00 ,-,28.6,28.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 17:00,27.2,27,26.9,26.7,27.3,27.2,27.1,27.5,27.1,32.9,27.3,27.3,28.4,27.2,27.4,31.2,27.2,27.1,27.2,28,27.2,27.1,26.7,35.2,25.9,28.2,27.4,27.5,27.5,22.6,22.5,L3,4.27 ,33.6 ,0.07 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.11E-01,3.29E-04,25.3 ,100.00 ,100.00 ,-,28.8,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/14 23:00,27.2,27,26.9,26.7,27.3,27.2,27.2,27.5,27.1,32.9,27.3,27.3,28.4,27.2,27.4,31.2,27.2,27.1,27.3,28,27.2,27.1,26.7,35.2,26,28.2,27.5,27.6,27.6,22.6,22.5,L3,4.23 ,33.5 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.31E-04,25.4 ,100.00 ,100.00 ,-,28.7,28.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 5:00,27.2,27,26.9,26.7,27.4,27.3,27.2,27.5,27.1,32.9,27.4,27.3,28.4,27.2,27.4,31.2,27.2,27.2,27.3,28,27.2,27.1,26.7,35.2,26,28.2,27.5,27.6,27.6,22.7,22.5,L3,4.37 ,33.4 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.26 ,14.47 ,-,0.00 ,0.00 ,1.56E+01,1.31E-01,3.32E-04,25.5 ,100.00 ,100.00 ,-,28.5,28.4,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 11:00,27.2,27,26.9,26.7,27.3,27.3,27.2,27.5,27.1,32.9,27.4,27.3,28.4,27.2,27.4,31.2,27.2,27.2,27.3,28,27.2,27.1,26.7,35.2,26,28.2,27.5,27.6,27.6,22.7,22.6,L3,4.38 ,33.4 ,0.12 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.27 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.17E-01,3.30E-04,25.6 ,100.00 ,100.00 ,-,27.9,27.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 17:00,27.3,27,26.9,26.7,27.4,27.3,27.2,27.5,27.1,32.9,27.4,27.3,28.4,27.3,27.4,31.2,27.2,27.2,27.3,28,27.2,27.1,26.7,35.2,26,28.2,27.6,27.6,27.6,22.7,22.6,L3,4.34 ,33.2 ,0.18 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.25 ,14.48 ,-,0.00 ,0.00 ,1.56E+01,1.15E-01,3.30E-04,25.7 ,100.00 ,100.00 ,-,27.9,27.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/15 23:00,27.2,27,26.9,26.7,27.4,27.3,27.2,27.5,27.1,32.9,27.4,27.3,28.4,27.3,27.4,31.2,27.2,27.2,27.3,28,27.2,27.2,26.7,35.2,26,28.2,27.6,27.6,27.6,22.7,22.6,L3,4.35 ,33.2 ,0.17 ,0.506 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.24 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.00E-01,3.32E-04,25.7 ,100.00 ,100.00 ,-,28.4,28.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 5:00,27.3,27,27,26.7,27.4,27.3,27.2,27.5,27.2,32.9,27.4,27.3,28.5,27.3,27.4,31.2,27.3,27.2,27.3,28.1,27.3,27.2,26.7,35.2,26,28.3,27.6,27.6,27.6,22.7,22.6,L3,4.33 ,33.2 ,0.18 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.21 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.16E-01,3.29E-04,25.6 ,100.00 ,100.00 ,-,28.5,28.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 11:00,27.3,27,27,26.7,27.4,27.3,27.2,27.5,27.2,32.8,27.4,27.4,28.5,27.3,27.4,31.2,27.3,27.2,27.3,28.1,27.3,27.2,26.7,35.2,26.1,28.3,27.6,27.6,27.6,22.7,22.6,L3,4.32 ,33.2 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.45 ,-,0.00 ,0.00 ,1.52E+01,1.00E-01,3.31E-04,25.7 ,100.00 ,-,100.00 ,28.5,28.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 17:00,27.3,27,27,26.8,27.4,27.3,27.2,27.6,27.2,32.8,27.4,27.4,28.5,27.3,27.5,31.2,27.3,27.2,27.3,28.1,27.3,27.2,26.8,35.1,26.1,28.3,27.5,27.6,27.6,22.7,22.7,L3,4.33 ,33.4 ,0.10 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.46 ,-,0.00 ,0.00 ,1.57E+01,1.13E-01,3.29E-04,25.5 ,100.00 ,-,100.00 ,30.2,30.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/16 23:00,27.3,27.1,27,26.8,27.5,27.4,27.3,27.6,27.2,32.8,27.5,27.4,28.5,27.4,27.5,31.2,27.3,27.3,27.4,28.1,27.3,27.2,26.8,35.1,26.1,28.3,27.6,27.7,27.6,22.8,22.7,L3,4.32 ,33.5 ,0.02 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.46 ,-,0.00 ,0.00 ,1.56E+01,1.17E-01,3.31E-04,25.2 ,100.00 ,-,100.00 ,31.3,31.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 5:00,27.3,27.1,27,26.8,27.5,27.4,27.3,27.6,27.2,32.9,27.5,27.4,28.5,27.4,27.5,31.2,27.3,27.3,27.4,28.1,27.3,27.3,26.8,35.2,26.1,28.3,27.6,27.7,27.7,22.8,22.7,L3,4.33 ,33.6 ,-0.05 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.47 ,-,0.00 ,0.00 ,1.51E+01,1.16E-01,3.34E-04,25.1 ,100.00 ,-,100.00 ,31.7,31.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 11:00,27.4,27.1,27.1,26.8,27.5,27.4,27.3,27.6,27.3,33,27.5,27.5,28.5,27.4,27.5,31.2,27.3,27.3,27.4,28.1,27.4,27.3,26.8,35.2,26.1,28.4,27.7,27.7,27.7,22.8,22.7,L3,4.31 ,33.7 ,0.02 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.47 ,-,0.00 ,0.00 ,1.56E+01,1.13E-01,3.29E-04,25.2 ,100.00 ,-,100.00 ,31,31,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 17:00,27.4,27.1,27.1,26.8,27.5,27.4,27.3,27.7,27.3,32.9,27.5,27.5,28.6,27.4,27.5,31.2,27.4,27.3,27.4,28.2,27.4,27.3,26.8,35.2,26.2,28.4,27.7,27.7,27.7,22.8,22.8,L3,4.30 ,33.6 ,0.05 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,1.01E-01,3.31E-04,25.4 ,100.00 ,-,100.00 ,30.7,30.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/17 23:00,27.4,27.2,27.1,26.9,27.5,27.4,27.4,27.7,27.3,32.9,27.5,27.5,28.6,27.4,27.5,31.1,27.4,27.3,27.4,28.2,27.4,27.3,26.9,35.2,26.2,28.4,27.7,27.8,27.7,22.9,22.8,L3,4.30 ,33.6 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.48 ,-,0.00 ,0.00 ,1.55E+01,1.17E-01,3.32E-04,25.6 ,100.00 ,-,100.00 ,29.6,29.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 5:00,27.4,27.2,27.1,26.9,27.5,27.5,27.4,27.7,27.3,32.9,27.6,27.5,28.6,27.5,27.6,31.2,27.4,27.3,27.5,28.2,27.4,27.3,26.9,35.2,26.2,28.4,27.7,27.8,27.7,22.9,22.8,L3,4.27 ,33.5 ,0.24 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.45 ,-,0.00 ,0.00 ,1.54E+01,1.02E-01,3.29E-04,25.8 ,100.00 ,-,100.00 ,28.7,28.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 11:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,32.9,27.6,27.5,28.6,27.5,27.6,31.2,27.4,27.4,27.5,28.2,27.4,27.3,26.9,35.2,26.2,28.4,27.7,27.8,27.7,22.9,22.8,L3,4.29 ,33.4 ,0.34 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.21 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.09E-01,3.32E-04,26.1 ,100.00 ,-,100.00 ,28,27.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 17:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,32.8,27.6,27.5,28.6,27.5,27.6,31.2,27.4,27.4,27.5,28.2,27.4,27.3,26.9,35.1,26.2,28.4,27.7,27.8,27.7,22.9,22.8,L3,4.28 ,33.3 ,0.15 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,1.20E-01,3.29E-04,20.2 ,100.00 ,-,100.00 ,28.8,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/18 23:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,32.8,27.6,27.5,28.6,27.5,27.6,31.2,27.4,27.4,27.5,28.2,27.5,27.4,26.9,35.1,26.3,28.4,27.7,27.8,27.8,22.9,22.8,L3,4.26 ,33.4 ,0.07 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.18 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.14E-01,3.30E-04,20.0 ,100.00 ,-,100.00 ,29.5,29.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 5:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.4,32.8,27.6,27.5,28.6,27.5,27.6,31.2,27.4,27.4,27.5,28.2,27.5,27.4,26.9,35.1,26.3,28.4,27.7,27.8,27.8,23,22.9,L3,4.24 ,33.4 ,0.07 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.22 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.29E-04,20.0 ,100.00 ,-,100.00 ,29.2,29.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 11:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.4,32.8,27.6,27.5,28.6,27.5,27.6,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35.1,26.3,28.4,27.8,27.8,27.8,23,22.9,L3,4.23 ,33.4 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.46 ,-,0.00 ,0.00 ,1.51E+01,1.11E-01,3.32E-04,20.1 ,100.00 ,-,100.00 ,29.5,29.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 17:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.4,32.8,27.6,27.6,28.6,27.5,27.6,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.3,28.4,27.8,27.8,27.8,23,22.9,L3,4.24 ,33.4 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.47 ,-,0.00 ,0.00 ,1.52E+01,1.26E-01,3.30E-04,20.0 ,100.00 ,-,100.00 ,30.4,30.3,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/19 23:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.8,27.4,32.7,27.6,27.6,28.7,27.6,27.6,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.3,28.4,27.8,27.8,27.8,23,22.9,L3,4.22 ,33.4 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.18 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,1.19E-01,3.29E-04,20.0 ,100.00 ,-,100.00 ,30.1,30,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 5:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.4,32.7,27.6,27.6,28.7,27.6,27.6,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.3,28.4,27.8,27.8,27.8,23,22.9,L3,4.21 ,33.5 ,0.16 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.48 ,-,0.00 ,0.00 ,1.54E+01,1.15E-01,3.31E-04,20.0 ,100.00 ,-,100.00 ,29.9,29.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 11:00,27.5,27.3,27.2,27,27.6,27.5,27.4,27.8,27.4,32.7,27.6,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.3,28.4,27.8,27.8,27.8,23,23,L3,4.20 ,33.4 ,0.24 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.17 ,14.47 ,-,0.00 ,0.00 ,1.50E+01,1.08E-01,3.33E-04,20.1 ,100.00 ,-,100.00 ,29.7,29.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 17:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.8,27.4,32.7,27.6,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.3,28.4,27.8,27.8,27.8,23.1,23,L3,4.18 ,33.5 ,0.17 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.48 ,-,0.00 ,0.00 ,1.55E+01,9.99E-02,3.28E-04,20.1 ,100.00 ,-,100.00 ,29.5,29.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/20 23:00,27.5,27.3,27.2,27,27.6,27.5,27.5,27.8,27.4,32.7,27.6,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.3,28.4,27.8,27.8,27.8,23.1,23,L3,4.17 ,33.3 ,0.15 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,1.09E-01,3.28E-04,20.0 ,100.00 ,-,100.00 ,28.8,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 5:00,27.5,27.3,27.2,27,27.6,27.5,27.4,27.8,27.4,32.7,27.7,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.5,28.2,27.5,27.4,27,35,26.4,28.4,27.8,27.8,27.8,23.1,23,L3,4.18 ,33.3 ,0.04 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.32E-01,3.29E-04,19.8 ,100.00 ,-,100.00 ,28.7,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 11:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.6,28.2,27.5,27.4,27,35,26.4,28.4,27.8,27.8,27.8,23.1,23,L3,4.15 ,33.2 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.09E-01,3.31E-04,19.8 ,100.00 ,-,100.00 ,29,28.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 17:00,27.5,27.3,27.2,27,27.6,27.5,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.6,28.3,27.5,27.4,27,35,26.4,28.4,27.8,27.8,27.8,23.1,23.1,L3,4.13 ,33.4 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,1.12E-01,3.27E-04,20.0 ,100.00 ,-,100.00 ,29.5,29.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/21 23:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.6,27.7,31.2,27.5,27.4,27.6,28.3,27.5,27.4,27,35,26.4,28.4,27.8,27.9,27.8,23.2,23.1,L3,4.12 ,33.3 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.47 ,-,0.00 ,0.00 ,1.51E+01,1.28E-01,3.29E-04,20.0 ,100.00 ,-,100.00 ,29.1,29.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 5:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.6,27.7,31.2,27.5,27.5,27.6,28.3,27.5,27.4,27,35,26.4,28.4,27.8,27.9,27.8,23.2,23.1,L3,4.12 ,33.3 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.46 ,-,0.00 ,0.00 ,1.52E+01,1.18E-01,3.30E-04,20.1 ,100.00 ,-,100.00 ,28.7,28.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 11:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.7,27.7,31.2,27.5,27.5,27.6,28.3,27.5,27.4,27,35,26.4,28.4,27.8,27.9,27.8,23.2,23.1,L3,4.11 ,33.2 ,0.12 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.45 ,-,0.00 ,0.00 ,1.52E+01,1.07E-01,3.28E-04,20.0 ,100.00 ,-,100.00 ,28.4,28.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 17:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.7,27.7,31.2,27.5,27.5,27.6,28.3,27.5,27.5,27,35,26.4,28.5,27.8,27.9,27.8,23.2,23.1,L3,4.10 ,33.3 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.45 ,-,0.00 ,0.00 ,1.56E+01,1.07E-01,3.29E-04,20.0 ,100.00 ,-,100.00 ,28.3,28.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/22 23:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.7,27.7,31.2,27.5,27.5,27.6,28.3,27.5,27.5,27,34.9,26.4,28.5,27.8,27.9,27.8,23.3,23.2,L3,4.06 ,33.2 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.33E-04,20.2 ,100.00 ,-,100.00 ,28.3,28.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 5:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,32.6,27.7,27.6,28.7,27.7,27.7,31.2,27.5,27.5,27.6,28.3,27.6,27.5,27,34.9,26.4,28.5,27.8,27.9,27.8,23.3,23.2,L3,4.08 ,33.2 ,0.19 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.17 ,14.46 ,-,0.00 ,0.00 ,1.51E+01,1.08E-01,3.31E-04,20.1 ,100.00 ,-,100.00 ,28.1,28,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 11:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,32.5,27.7,27.6,28.7,27.7,27.7,31.2,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.9,26.4,28.5,27.8,27.9,27.8,23.3,23.2,L3,4.05 ,33.0 ,0.21 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.19 ,14.47 ,-,0.00 ,0.00 ,1.51E+01,1.11E-01,3.31E-04,20.2 ,100.00 ,-,100.00 ,28.4,28.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 17:00,27.6,27.3,27.3,27,27.7,27.6,27.5,27.8,27.5,32.5,27.7,27.7,28.7,27.7,27.7,31.2,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.8,27.9,27.8,23.3,23.2,L3,4.06 ,33.1 ,0.14 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.24E-01,3.32E-04,20.0 ,100.00 ,-,100.00 ,29.3,29.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/23 23:00,27.6,27.3,27.3,27,27.7,27.6,27.5,27.8,27.5,32.5,27.7,27.7,28.7,27.7,27.7,31.2,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.8,27.9,27.8,23.3,23.2,L3,4.05 ,33.2 ,0.16 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.46 ,-,0.00 ,0.00 ,1.56E+01,1.05E-01,3.29E-04,20.0 ,100.00 ,-,100.00 ,29.8,29.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 5:00,27.6,27.3,27.3,27,27.7,27.6,27.5,27.9,27.5,32.5,27.7,27.7,28.7,27.7,27.8,31.2,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.9,27.9,27.9,23.3,23.2,L3,4.04 ,33.4 ,0.06 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.46 ,-,0.00 ,0.00 ,1.56E+01,1.12E-01,3.29E-04,19.8 ,100.00 ,-,100.00 ,30.4,30.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 11:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.5,27.8,27.7,28.8,27.7,27.8,31.2,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.9,27.9,27.9,23.4,23.3,L3,4.03 ,33.4 ,0.08 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.19 ,14.47 ,-,0.00 ,0.00 ,1.59E+01,1.00E-01,3.30E-04,19.9 ,100.00 ,-,100.00 ,30.3,30.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 17:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.5,27.8,27.7,28.8,27.8,27.8,31.2,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.8,27.9,27.9,23.4,23.3,L3,4.02 ,33.4 ,0.09 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.46 ,-,0.00 ,0.00 ,1.53E+01,1.17E-01,3.29E-04,20.0 ,100.00 ,-,100.00 ,29.9,29.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/24 23:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.5,27.8,27.7,28.8,27.8,27.8,31.2,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.8,27.9,27.9,23.4,23.3,L3,4.03 ,33.4 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.47 ,-,0.00 ,0.00 ,1.53E+01,1.03E-01,3.30E-04,20.1 ,100.00 ,-,100.00 ,29.4,29.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 5:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.5,27.8,27.7,28.7,27.7,27.8,31.2,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.8,27.9,27.9,23.4,23.3,L3,4.01 ,33.4 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.45 ,-,0.00 ,0.00 ,1.54E+01,1.26E-01,3.29E-04,20.1 ,100.00 ,-,100.00 ,28.8,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 11:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.5,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.9,26.5,28.5,27.8,27.9,27.9,23.4,23.3,L3,3.96 ,33.2 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.46 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.31E-04,20.0 ,100.00 ,-,100.00 ,28.5,28.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 17:00,27.6,27.4,27.3,27,27.7,27.6,27.5,27.9,27.5,32.5,27.8,27.7,28.7,27.7,27.8,31.1,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.8,26.5,28.5,27.9,27.9,27.9,23.4,23.4,L3,3.81 ,33.3 ,0.14 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.46 ,-,0.00 ,0.00 ,1.58E+01,1.26E-01,3.28E-04,20.1 ,100.00 ,-,100.00 ,28.5,28.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/25 23:00,27.6,27.4,27.3,27.1,27.7,27.6,27.6,27.9,27.5,32.5,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.8,26.5,28.5,27.9,27.9,27.9,23.5,23.4,L3,3.67 ,33.3 ,0.19 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.47 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.28E-04,20.1 ,100.00 ,-,100.00 ,28.5,28.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 5:00,27.6,27.4,27.3,27.1,27.7,27.6,27.5,27.8,27.5,32.5,27.8,27.7,28.7,27.7,27.8,31.1,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.8,26.5,28.5,27.9,27.9,27.8,23.5,23.4,L3,3.52 ,33.2 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.45 ,-,0.00 ,0.00 ,1.54E+01,1.24E-01,3.31E-04,20.0 ,100.00 ,-,100.00 ,28.3,28.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 11:00,27.6,27.4,27.3,27.1,27.7,27.6,27.6,27.9,27.5,32.5,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.8,26.5,28.5,27.8,27.9,27.9,23.5,23.4,L3,3.48 ,33.1 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.45 ,-,0.00 ,0.00 ,1.56E+01,1.24E-01,3.28E-04,20.0 ,100.00 ,-,100.00 ,28.2,28.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 17:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.4,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.6,28.3,27.6,27.5,27.1,34.8,26.5,28.5,27.9,28,27.9,23.5,23.4,L3,3.59 ,33.1 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.46 ,-,0.00 ,0.00 ,1.51E+01,1.02E-01,3.30E-04,19.9 ,100.00 ,-,100.00 ,28.3,28.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/26 23:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.4,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.8,26.5,28.4,27.9,28,27.9,23.5,23.5,L3,3.56 ,33.1 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.46 ,-,0.00 ,0.00 ,1.53E+01,1.18E-01,3.32E-04,20.0 ,100.00 ,-,100.00 ,28.1,28,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 5:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.4,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.7,26.6,28.5,27.9,28,27.9,23.6,23.5,L3,3.57 ,33.0 ,0.14 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.22 ,14.45 ,-,0.00 ,0.00 ,1.55E+01,1.06E-01,3.32E-04,20.1 ,100.00 ,-,100.00 ,28,27.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 11:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.4,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.6,27.7,28.3,27.6,27.5,27.1,34.7,26.6,28.4,27.9,28,27.9,23.6,23.5,L3,3.63 ,32.9 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.46 ,-,0.00 ,0.00 ,1.55E+01,1.12E-01,3.33E-04,20.1 ,100.00 ,-,100.00 ,27.8,27.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 17:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.3,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.7,26.6,28.4,27.9,28,27.9,23.6,23.5,L3,3.59 ,32.9 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.46 ,-,0.00 ,0.00 ,1.56E+01,1.10E-01,3.29E-04,20.1 ,100.00 ,-,100.00 ,27.9,27.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/27 23:00,27.6,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,32.3,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.7,26.6,28.4,27.9,28,27.9,23.6,23.5,L3,3.59 ,32.9 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.16 ,14.47 ,-,0.00 ,0.00 ,1.55E+01,1.00E-01,3.31E-04,19.9 ,100.00 ,-,100.00 ,28,28,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 5:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.9,27.5,32.3,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.5,27.7,28.3,27.6,27.5,27.1,34.6,26.6,28.4,27.9,28,27.9,23.6,23.5,L3,3.60 ,32.9 ,-0.04 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.44 ,-,0.00 ,0.00 ,1.58E+01,1.32E-01,3.36E-04,19.7 ,100.00 ,-,100.00 ,28.1,28,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 11:00,27.6,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,32.3,27.8,27.7,28.7,27.8,27.8,31.1,27.6,27.6,27.7,28.3,27.6,27.5,27.1,34.6,26.6,28.4,27.9,27.9,27.9,23.6,23.5,L3,3.87 ,32.7 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.44 ,-,0.00 ,0.00 ,1.58E+01,1.29E-01,3.30E-04,20.0 ,100.00 ,-,100.00 ,26.8,26.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 17:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,32.2,27.7,27.7,28.7,27.7,27.7,31,27.6,27.5,27.6,28.2,27.6,27.5,27.1,34.5,26.5,28.4,27.8,27.8,27.8,23.7,23.6,L3,3.95 ,32.5 ,0.05 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.22 ,14.43 ,-,0.00 ,0.00 ,1.58E+01,1.32E-01,3.31E-04,20.0 ,100.00 ,-,100.00 ,26.2,26.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/28 23:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.8,27.4,32.2,27.7,27.6,28.6,27.7,27.7,31,27.5,27.5,27.6,28.2,27.5,27.4,27.1,34.5,26.5,28.3,27.7,27.8,27.8,23.7,23.6,L3,3.94 ,32.3 ,0.00 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.44 ,-,0.00 ,0.00 ,1.59E+01,1.22E-01,3.29E-04,19.9 ,100.00 ,-,100.00 ,26,25.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 5:00,27.5,27.3,27.2,26.9,27.6,27.5,27.4,27.7,27.4,32.1,27.6,27.6,28.6,27.7,27.6,30.9,27.5,27.4,27.5,28.1,27.5,27.4,27,34.4,26.5,28.3,27.7,27.8,27.7,23.7,23.6,L3,3.90 ,32.3 ,0.03 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.40 ,-,0.00 ,0.00 ,1.51E+01,1.09E-01,3.32E-04,20.0 ,100.00 ,-,100.00 ,25.3,25.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 11:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,32,27.6,27.5,28.6,27.6,27.6,30.9,27.5,27.4,27.5,28.1,27.5,27.4,27,34.3,26.4,28.3,27.7,27.8,27.7,23.7,23.6,L3,3.87 ,32.1 ,0.06 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.41 ,-,0.00 ,0.00 ,1.54E+01,1.25E-01,3.29E-04,20.1 ,100.00 ,-,100.00 ,25.2,25.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 17:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,32,27.6,27.5,28.5,27.6,27.6,30.9,27.4,27.4,27.5,28.1,27.4,27.4,27,34.3,26.4,28.2,27.7,27.7,27.7,23.7,23.6,L3,3.88 ,32.0 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.26 ,14.42 ,-,-,0.00 ,1.21E+01,8.24E-02,3.26E-04,20.2 ,100.00 ,-,100.00 ,26,25.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/29 23:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,32,27.6,27.5,28.6,27.6,27.6,30.9,27.4,27.4,27.5,28.1,27.4,27.3,27,34.2,26.4,28.2,27.7,27.7,27.7,23.7,23.6,L3,3.88 ,31.9 ,0.15 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.43 ,-,0.00 ,0.00 ,1.54E+01,1.12E-01,3.31E-04,20.3 ,100.00 ,-,100.00 ,26.3,26.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 5:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,31.9,27.6,27.5,28.5,27.6,27.6,30.9,27.4,27.3,27.5,28.1,27.4,27.3,27,34.2,26.4,28.2,27.7,27.7,27.6,23.7,23.7,L3,3.84 ,31.8 ,0.15 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.41 ,-,0.00 ,0.00 ,1.57E+01,1.03E-01,3.31E-04,20.2 ,100.00 ,-,100.00 ,26,25.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 11:00,27.4,27.2,27.1,26.9,27.5,27.5,27.4,27.7,27.3,31.9,27.6,27.5,28.5,27.6,27.6,30.9,27.4,27.3,27.4,28.1,27.4,27.3,26.9,34.2,26.4,28.2,27.7,27.7,27.6,23.8,23.7,L3,3.85 ,31.7 ,0.17 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.42 ,-,0.00 ,0.00 ,1.58E+01,1.60E-01,3.28E-04,20.4 ,100.00 ,-,100.00 ,25.6,25.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 17:00,27.4,27.2,27.1,26.9,27.5,27.4,27.4,27.7,27.3,31.9,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.3,27.5,28.1,27.4,27.3,27,34.1,26.4,28.2,27.7,27.7,27.6,23.8,23.7,L3,3.85 ,31.6 ,0.15 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.42 ,-,0.00 ,0.00 ,1.55E+01,1.05E-01,3.32E-04,20.3 ,100.00 ,-,100.00 ,25.5,25.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/30 23:00,27.4,27.2,27.1,26.9,27.5,27.4,27.3,27.6,27.3,31.9,27.6,27.5,28.5,27.6,27.6,30.9,27.4,27.3,27.5,28.1,27.4,27.3,26.9,34.1,26.4,28.2,27.6,27.7,27.6,23.8,23.7,L3,3.87 ,31.5 ,0.15 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.42 ,-,0.00 ,0.00 ,1.52E+01,1.07E-01,3.30E-04,20.3 ,100.00 ,-,100.00 ,25.6,25.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 5:00,27.4,27.2,27.1,26.8,27.5,27.4,27.3,27.6,27.3,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.3,27.4,28,27.4,27.3,26.9,34.1,26.4,28.1,27.7,27.7,27.6,23.8,23.7,L3,3.90 ,31.4 ,0.19 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.42 ,-,0.00 ,0.00 ,1.52E+01,1.03E-01,3.34E-04,20.3 ,100.00 ,-,100.00 ,25.7,25.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 11:00,27.4,27.1,27,26.8,27.5,27.4,27.3,27.6,27.3,31.8,27.5,27.5,28.5,27.6,27.5,30.8,27.4,27.3,27.4,28,27.4,27.3,26.9,34,26.4,28.1,27.7,27.7,27.6,23.8,23.7,L3,3.90 ,31.3 ,0.20 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.42 ,-,0.00 ,0.00 ,1.54E+01,1.08E-01,3.32E-04,20.4 ,100.00 ,-,100.00 ,26.1,26,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 17:00,27.4,27.1,27,26.8,27.5,27.4,27.3,27.6,27.3,31.8,27.5,27.4,28.5,27.5,27.5,30.8,27.4,27.3,27.4,28,27.4,27.3,26.9,34,26.4,28.1,27.6,27.7,27.6,23.8,23.7,L3,3.87 ,31.4 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.44 ,-,0.00 ,0.00 ,1.56E+01,1.11E-01,3.35E-04,20.3 ,100.00 ,-,100.00 ,26.9,26.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/8/31 23:00,27.4,27.1,27,26.8,27.5,27.4,27.3,27.6,27.3,31.8,27.5,27.5,28.5,27.5,27.5,30.8,27.4,27.3,27.4,28,27.4,27.3,26.9,34,26.4,28.1,27.7,27.7,27.6,23.8,23.8,L3,3.88 ,31.5 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.44 ,-,0.00 ,0.00 ,1.59E+01,1.13E-01,3.33E-04,20.0 ,100.00 ,-,100.00 ,28.1,27.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 5:00,27.4,27.1,27,26.8,27.5,27.4,27.3,27.6,27.3,31.8,27.5,27.5,28.5,27.6,27.5,30.8,27.4,27.3,27.4,28,27.4,27.3,26.9,34,26.4,28.1,27.7,27.7,27.6,23.9,23.8,L3,3.92 ,31.6 ,0.06 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.69 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.28E-04,20.0 ,100.00 ,-,100.00 ,28.6,28.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 11:00,27.4,27.2,27.1,26.8,27.5,27.4,27.3,27.6,27.3,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.3,27.4,28,27.4,27.3,26.9,34,26.4,28.1,27.7,27.7,27.6,23.9,23.8,L3,3.92 ,31.7 ,0.09 ,0.503 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.17 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.16E-01,3.33E-04,20.0 ,100.00 ,-,100.00 ,29,29,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 17:00,27.4,27.2,27.1,26.9,27.5,27.4,27.3,27.6,27.3,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.3,27.4,28,27.4,27.3,27,34,26.4,28.1,27.7,27.7,27.6,23.9,23.8,L3,3.91 ,31.9 ,0.09 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.09E-01,3.32E-04,20.0 ,100.00 ,-,100.00 ,29.9,29.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/1 23:00,27.4,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.3,27.5,28,27.4,27.3,27,34,26.5,28.2,27.7,27.8,27.6,23.9,23.8,L3,3.91 ,32.0 ,0.02 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.69 ,-,0.00 ,0.00 ,1.53E+01,1.05E-01,3.30E-04,19.9 ,100.00 ,-,100.00 ,30.3,30.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 5:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.3,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.4,27.5,28.1,27.4,27.4,27,34,26.5,28.2,27.7,27.8,27.6,23.9,23.8,L3,3.88 ,32.2 ,-0.01 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.70 ,-,0.00 ,0.00 ,1.56E+01,1.07E-01,3.32E-04,19.9 ,100.00 ,-,100.00 ,29.8,29.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 11:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.4,27.5,28.1,27.4,27.4,27,34,26.5,28.2,27.7,27.8,27.7,24,23.8,L3,3.88 ,32.2 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.71 ,-,0.00 ,0.00 ,1.52E+01,1.02E-01,3.29E-04,20.2 ,100.00 ,-,100.00 ,29.2,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 17:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.5,28.5,27.6,27.6,30.8,27.4,27.4,27.5,28.1,27.5,27.4,27,34.1,26.5,28.2,27.7,27.8,27.7,24,23.9,L3,3.86 ,32.2 ,0.08 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.70 ,-,0.00 ,0.00 ,1.52E+01,9.34E-02,3.32E-04,20.1 ,100.00 ,-,100.00 ,29.1,29,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/2 23:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.6,28.5,27.6,27.6,30.8,27.5,27.4,27.5,28.1,27.5,27.4,27,34.1,26.5,28.2,27.7,27.8,27.7,24,23.9,L3,3.87 ,32.2 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.69 ,-,0.00 ,0.00 ,1.55E+01,1.18E-01,3.31E-04,20.1 ,100.00 ,-,100.00 ,28.8,28.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 5:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.5,28.5,27.6,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34.1,26.5,28.2,27.7,27.8,27.7,24,23.9,L3,3.87 ,32.1 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.07E-01,3.28E-04,20.2 ,100.00 ,-,100.00 ,28.4,28.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 11:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34.1,26.5,28.2,27.7,27.8,27.7,24,23.9,L3,3.84 ,32.2 ,0.13 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,9.80E-02,3.34E-04,20.2 ,100.00 ,-,100.00 ,28.2,28.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 17:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.8,27.8,27.7,24,23.9,L3,3.85 ,32.2 ,0.10 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.70 ,-,0.00 ,0.00 ,1.57E+01,1.09E-01,3.31E-04,20.1 ,100.00 ,-,100.00 ,28.2,28.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/3 23:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34.1,26.5,28.2,27.7,27.8,27.7,24,23.9,L3,3.82 ,32.2 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.71 ,-,0.00 ,0.00 ,1.52E+01,1.12E-01,3.32E-04,20.2 ,100.00 ,-,100.00 ,28.2,28.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 5:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.7,27.8,27.7,24,23.9,L3,3.82 ,32.2 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.69 ,-,0.00 ,0.00 ,1.51E+01,1.13E-01,3.29E-04,20.1 ,100.00 ,-,100.00 ,28,27.8,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 11:00,27.5,27.3,27.2,27,27.6,27.5,27.4,27.7,27.4,31.8,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.8,27.8,27.7,24.1,24,L3,3.81 ,32.2 ,0.15 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.70 ,-,0.00 ,0.00 ,1.58E+01,9.64E-02,3.30E-04,20.2 ,100.00 ,-,100.00 ,27.6,27.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 17:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.7,27.6,27.6,28.5,27.7,27.6,30.8,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.8,27.8,27.7,24.1,24,L3,3.78 ,32.1 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.05E-01,3.33E-04,20.2 ,100.00 ,-,100.00 ,27.5,27.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/4 23:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.7,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.8,27.8,27.7,24.1,24,L3,3.78 ,32.1 ,0.13 ,0.505 ,-,-,-,-,0.506 ,0.017 ,28,-,-,15.28 ,14.71 ,-,0.00 ,0.00 ,1.56E+01,1.13E-01,3.29E-04,20.2 ,100.00 ,-,100.00 ,27.4,27.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 5:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.7,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.7,27.8,27.7,24.1,24,L3,3.77 ,32.1 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.55E+01,1.21E-01,3.31E-04,20.2 ,100.00 ,-,100.00 ,27.4,27.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 11:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.7,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,34,26.5,28.2,27.8,27.8,27.7,24.1,24,L3,3.76 ,32.0 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.29E-04,20.2 ,100.00 ,-,100.00 ,27.7,27.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 17:00,27.5,27.2,27.1,26.9,27.6,27.5,27.4,27.7,27.4,31.7,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27,33.9,26.5,28.2,27.7,27.8,27.7,24.1,24,L3,3.76 ,32.1 ,0.16 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.70 ,-,0.00 ,0.00 ,1.52E+01,1.03E-01,3.33E-04,20.2 ,100.00 ,-,100.00 ,28,27.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/5 23:00,27.5,27.3,27.2,26.9,27.6,27.5,27.4,27.7,27.4,31.6,27.6,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.5,28.2,27.7,27.8,27.7,24.1,24,L3,3.74 ,32.1 ,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.70 ,-,0.00 ,0.00 ,1.56E+01,1.14E-01,3.31E-04,20.1 ,100.00 ,-,100.00 ,28.1,28,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 5:00,27.5,27.3,27.2,27,27.6,27.5,27.4,27.7,27.4,31.7,27.7,27.6,28.5,27.7,27.6,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.7,27.8,27.7,24.2,24,L3,3.74 ,32.1 ,0.17 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.27 ,14.72 ,-,0.00 ,0.00 ,1.52E+01,1.15E-01,3.31E-04,20.2 ,100.00 ,-,100.00 ,28.2,28,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 11:00,27.5,27.3,27.2,27,27.6,27.5,27.4,27.7,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.7,27.8,27.7,24.2,24,L3,3.74 ,32.0 ,0.24 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.53E+01,1.12E-01,3.33E-04,20.4 ,-,100.00 ,100.00 ,28.2,28.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 17:00,27.5,27.3,27.2,27,27.6,27.6,27.4,27.7,27.4,31.7,27.7,27.6,28.5,27.7,27.7,30.7,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.7,27.8,27.7,24.2,24.1,L3,3.71 ,32.1 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.18 ,14.70 ,-,0.00 ,0.00 ,1.53E+01,1.07E-01,3.35E-04,20.2 ,-,100.00 ,100.00 ,28.7,28.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/6 23:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.7,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.7,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.8,27.7,24.2,24.1,L3,3.72 ,32.2 ,0.09 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.19 ,14.71 ,-,0.00 ,0.00 ,1.54E+01,1.02E-01,3.35E-04,20.0 ,-,100.00 ,100.00 ,29.4,29.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 5:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.7,27.7,27.6,28.5,27.7,27.7,30.7,27.5,27.4,27.6,28.1,27.5,27.4,27.1,34,26.6,28.2,27.8,27.9,27.7,24.2,24.1,L3,3.70 ,32.3 ,0.07 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.71 ,-,0.00 ,0.00 ,1.54E+01,1.18E-01,3.33E-04,20.0 ,-,100.00 ,100.00 ,29.3,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 11:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.7,27.7,27.6,28.5,27.8,27.7,30.7,27.6,27.5,27.6,28.1,27.5,27.5,27.1,34,26.6,28.2,27.8,27.9,27.7,24.2,24.1,L3,3.88 ,32.4 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.35E-04,20.0 ,-,100.00 ,100.00 ,29.4,29.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 17:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,31.7,27.7,27.6,28.6,27.8,27.7,30.7,27.6,27.5,27.6,28.1,27.5,27.5,27.1,34,26.6,28.3,27.8,27.9,27.7,24.2,24.1,L3,3.87 ,32.5 ,0.07 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.56E+01,1.06E-01,3.33E-04,20.0 ,-,100.00 ,100.00 ,29.4,29.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/7 23:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,31.7,27.7,27.6,28.5,27.8,27.7,30.7,27.6,27.5,27.6,28.2,27.6,27.5,27.1,34,26.6,28.3,27.8,27.8,27.7,24.2,24.1,L3,3.90 ,32.4 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.09E-01,3.29E-04,20.1 ,-,100.00 ,100.00 ,28.8,28.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 5:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,31.7,27.7,27.7,28.5,27.8,27.7,30.7,27.6,27.5,27.6,28.2,27.6,27.5,27.1,34,26.6,28.3,27.7,27.8,27.7,24.2,24.2,L3,3.91 ,32.4 ,0.05 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.69 ,-,0.00 ,0.00 ,1.58E+01,1.13E-01,3.28E-04,20.0 ,-,100.00 ,100.00 ,27.8,27.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 11:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,31.7,27.7,27.6,28.5,27.8,27.7,30.7,27.6,27.5,27.6,28.2,27.6,27.5,27.1,34,26.6,28.3,27.8,27.8,27.8,24.3,24.2,L3,3.99 ,32.3 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.68 ,-,0.00 ,0.00 ,1.56E+01,1.25E-01,3.31E-04,20.1 ,-,100.00 ,100.00 ,27.1,27.1,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 17:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.7,27.7,27.6,28.5,27.8,27.7,30.7,27.5,27.5,27.6,28.1,27.5,27.5,27.1,34,26.6,28.3,27.7,27.8,27.7,24.3,24.2,L3,3.96 ,32.2 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.13E-01,3.32E-04,20.1 ,-,100.00 ,100.00 ,26.8,26.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/8 23:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.7,27.4,31.7,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.5,27.6,28.1,27.5,27.5,27.1,34,26.6,28.2,27.7,27.7,27.7,24.3,24.2,L3,3.95 ,32.0 ,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.67 ,-,0.00 ,0.00 ,1.52E+01,1.18E-01,3.28E-04,20.2 ,-,100.00 ,100.00 ,26.4,26.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 5:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.7,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.7,27.8,27.7,24.3,24.2,L3,3.93 ,31.9 ,0.15 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.13E-01,3.32E-04,20.3 ,-,99.99 ,100.00 ,26.1,26,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 11:00,27.5,27.3,27.2,27,27.6,27.6,27.4,27.7,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.7,27.7,27.7,24.3,24.2,L3,3.93 ,31.9 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.67 ,-,0.00 ,0.00 ,1.56E+01,1.11E-01,3.31E-04,20.3 ,-,100.00 ,100.00 ,26.2,26.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 17:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.7,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.9,27.7,24.3,24.2,L3,3.95 ,31.9 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.67 ,-,0.00 ,0.00 ,1.51E+01,1.05E-01,3.28E-04,20.1 ,-,100.00 ,100.00 ,26.7,26.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/9 23:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.7,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.8,27.7,24.3,24.2,L3,3.93 ,31.8 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.17E-01,3.33E-04,20.1 ,-,100.00 ,100.00 ,26.9,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 5:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.7,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.9,27.7,24.4,24.3,L3,3.90 ,31.8 ,0.07 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.68 ,-,0.00 ,0.00 ,1.58E+01,1.14E-01,3.32E-04,20.1 ,-,100.00 ,100.00 ,27,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 11:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.8,27.7,24.4,24.3,L3,3.92 ,31.7 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.09E-01,3.32E-04,20.1 ,-,100.00 ,100.00 ,27.3,27.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 17:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.8,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.5,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.9,27.7,24.4,24.3,L3,3.90 ,31.9 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.68 ,-,0.00 ,0.00 ,1.50E+01,1.18E-01,3.31E-04,20.1 ,-,100.00 ,100.00 ,27.6,27.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/10 23:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.9,26.6,28.2,27.8,27.9,27.7,24.4,24.3,L3,3.88 ,31.8 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.67 ,-,0.00 ,0.00 ,1.52E+01,1.06E-01,3.29E-04,20.2 ,-,100.00 ,100.00 ,27.3,27.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 5:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.6,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.8,26.6,28.2,27.8,27.8,27.7,24.4,24.3,L3,3.85 ,31.8 ,0.11 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.13E-01,3.33E-04,20.2 ,-,100.00 ,100.00 ,27,26.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 11:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.7,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.8,26.6,28.2,27.8,27.8,27.7,24.4,24.3,L3,3.84 ,31.7 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.07E-01,3.28E-04,20.2 ,-,100.00 ,100.00 ,26.9,26.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 17:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.8,26.6,28.2,27.8,27.8,27.7,24.4,24.3,L3,3.83 ,31.7 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.68 ,-,0.00 ,0.00 ,1.56E+01,1.22E-01,3.32E-04,20.2 ,-,100.00 ,100.00 ,27.1,27,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/11 23:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.8,26.6,28.2,27.8,27.8,27.7,24.4,24.3,L3,3.82 ,31.7 ,0.11 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.68 ,-,0.00 ,0.00 ,1.54E+01,1.06E-01,3.31E-04,20.2 ,-,100.00 ,100.00 ,27.2,27.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 5:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.8,26.6,28.2,27.8,27.8,27.7,24.4,24.4,L3,3.80 ,31.7 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.68 ,-,0.00 ,0.00 ,1.52E+01,1.05E-01,3.30E-04,20.2 ,-,100.00 ,100.00 ,27.2,27.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 11:00,27.5,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.4,27.6,28.1,27.5,27.4,27.1,33.7,26.6,28.2,27.8,27.9,27.7,24.5,24.4,L3,3.81 ,31.7 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.06E-01,3.33E-04,20.2 ,-,100.00 ,100.00 ,27.4,27.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 17:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.5,27.6,28.1,27.5,27.5,27.1,33.7,26.6,28.2,27.8,27.9,27.7,24.5,24.4,L3,3.79 ,31.7 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.67 ,-,0.00 ,0.00 ,1.52E+01,1.05E-01,3.29E-04,20.2 ,-,100.00 ,100.00 ,27.8,27.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
