,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/12 23:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.7,27.7,30.6,27.5,27.5,27.6,28.1,27.5,27.5,27.1,33.7,26.7,28.2,27.8,27.9,27.7,24.5,24.4,L3,3.79 ,31.9 ,0.14 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.68 ,-,0.00 ,0.00 ,1.54E+01,8.94E-02,3.32E-04,20.2 ,-,100.00 ,100.00 ,27.9,27.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 5:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.4,31.5,27.7,27.6,28.5,27.8,27.7,30.6,27.6,27.5,27.6,28.1,27.5,27.5,27.1,33.7,26.7,28.2,27.9,27.9,27.7,24.5,24.4,L3,3.75 ,31.8 ,0.09 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.68 ,-,0.00 ,0.00 ,1.50E+01,9.98E-02,3.32E-04,20.1 ,-,100.00 ,100.00 ,27.3,27.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 11:00,27.6,27.3,27.2,27,27.7,27.6,27.5,27.8,27.5,31.5,27.7,27.6,28.5,27.8,27.7,30.7,27.6,27.5,27.6,28.1,27.6,27.5,27.1,33.7,26.7,28.2,27.8,27.8,27.7,24.5,24.4,L3,3.74 ,31.8 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.19 ,14.66 ,-,0.00 ,0.00 ,1.23E+01,1.06E-01,3.30E-04,20.2 ,-,100.00 ,100.00 ,27.6,27.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 17:00,27.6,27.4,27.2,27,27.7,27.6,27.5,27.8,27.5,31.5,27.7,27.7,28.5,27.8,27.7,30.7,27.5,27.4,27.6,28.1,27.5,27.5,27.1,33.7,26.7,28.2,27.8,27.9,27.7,24.5,24.4,L3,3.75 ,31.8 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.67 ,-,0.00 ,0.00 ,1.52E+01,9.97E-02,3.29E-04,20.1 ,-,100.00 ,100.00 ,28.2,28.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/13 23:00,27.6,27.4,27.3,27.1,27.7,27.7,27.5,27.8,27.5,31.5,27.8,27.7,28.5,27.8,27.7,30.7,27.5,27.4,27.6,28.1,27.5,27.5,27.1,33.7,26.7,28.2,27.8,27.9,27.7,24.5,24.4,L3,3.73 ,31.8 ,0.13 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.69 ,-,0.00 ,0.00 ,1.54E+01,1.14E-01,3.30E-04,20.2 ,-,100.00 ,100.00 ,28.3,28.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 5:00,27.6,27.4,27.3,27.1,27.8,27.7,27.6,27.8,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.4,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.2,27.8,27.9,27.7,24.6,24.4,L3,3.73 ,31.9 ,0.09 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.22 ,14.69 ,-,0.00 ,0.00 ,1.57E+01,1.18E-01,3.36E-04,20.1 ,-,100.00 ,100.00 ,28.4,28.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 11:00,27.6,27.4,27.3,27.1,27.7,27.7,27.6,27.8,27.5,31.5,27.8,27.7,28.5,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.3,27.9,27.9,27.7,24.6,24.4,L3,3.72 ,32.0 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.68 ,-,0.00 ,0.00 ,1.54E+01,1.14E-01,3.31E-04,20.1 ,-,100.00 ,100.00 ,28.6,28.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 17:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.8,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.3,27.8,27.9,27.7,24.6,24.5,L3,3.70 ,32.0 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.68 ,-,0.00 ,0.00 ,1.57E+01,1.05E-01,3.32E-04,20.1 ,-,100.00 ,100.00 ,28.5,28.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/14 23:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.3,27.8,27.9,27.7,24.6,24.5,L3,3.68 ,31.9 ,0.13 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.67 ,-,0.00 ,0.00 ,1.58E+01,1.03E-01,3.34E-04,20.2 ,-,100.00 ,100.00 ,28,27.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 5:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.2,27.9,27.9,27.7,24.6,24.5,L3,3.65 ,31.9 ,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.66 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.29E-04,20.3 ,-,100.00 ,100.00 ,27,27,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 11:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.2,27.9,27.9,27.7,24.6,24.5,L3,3.66 ,31.8 ,0.19 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.66 ,-,0.00 ,0.00 ,1.54E+01,1.16E-01,3.31E-04,20.3 ,-,100.00 ,100.00 ,26.7,26.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 17:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.8,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.2,27.9,28,27.7,24.6,24.5,L3,3.64 ,31.8 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.66 ,-,0.00 ,0.00 ,1.58E+01,1.06E-01,3.30E-04,20.2 ,-,100.00 ,100.00 ,27.1,27,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/15 23:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.7,28.2,27.8,27.9,27.7,24.6,24.5,L3,3.61 ,31.7 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.68 ,-,0.00 ,0.00 ,1.54E+01,1.04E-01,3.30E-04,20.2 ,-,100.00 ,100.00 ,27,26.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 5:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.8,28.2,27.9,27.9,27.7,24.6,24.5,L3,3.59 ,31.6 ,0.12 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.67 ,-,0.00 ,0.00 ,1.56E+01,1.02E-01,3.30E-04,20.1 ,-,100.00 ,100.00 ,26.7,26.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 11:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.6,26.8,28.3,27.9,27.9,27.7,24.7,24.5,L3,3.63 ,31.5 ,0.19 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.23 ,14.68 ,-,0.00 ,0.00 ,1.52E+01,1.16E-01,3.30E-04,20.3 ,-,100.00 ,100.00 ,26.9,26.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 17:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.5,27.5,27.6,28.1,27.6,27.5,27.2,33.6,26.8,28.3,28,28,27.7,24.7,24.5,L3,3.65 ,31.5 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.24E-01,3.34E-04,20.1 ,-,100.00 ,100.00 ,27.7,27.6,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/16 23:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.8,27.8,30.7,27.6,27.5,27.6,28.1,27.6,27.5,27.2,33.6,26.8,28.3,27.9,27.9,27.8,24.7,24.6,L3,3.61 ,31.7 ,0.10 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.68 ,-,0.00 ,0.00 ,1.57E+01,1.19E-01,3.29E-04,20.1 ,-,100.00 ,100.00 ,28,27.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 5:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.5,31.5,27.8,27.7,28.6,27.9,27.8,30.7,27.6,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.8,28.3,27.9,28,27.8,24.7,24.6,L3,3.62 ,31.6 ,0.08 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.19 ,14.68 ,-,0.00 ,0.00 ,1.58E+01,1.07E-01,3.29E-04,20.0 ,-,100.00 ,100.00 ,27.8,27.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 11:00,27.7,27.4,27.3,27.1,27.8,27.7,27.6,27.9,27.6,31.5,27.8,27.8,28.6,27.9,27.8,30.7,27.6,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.8,28.3,28,28,27.8,24.7,24.6,L3,3.59 ,31.7 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.24 ,14.67 ,-,0.00 ,0.00 ,1.54E+01,1.10E-01,3.30E-04,20.2 ,-,100.00 ,100.00 ,27.9,27.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 17:00,27.7,27.5,27.3,27.1,27.8,27.8,27.6,27.9,27.6,31.5,27.9,27.8,28.6,27.9,27.8,30.7,27.6,27.5,27.6,28.1,27.6,27.5,27.2,33.7,26.8,28.3,27.9,28,27.8,24.7,24.6,L3,3.56 ,31.7 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.22 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.03E-01,3.29E-04,20.1 ,-,100.00 ,100.00 ,28.5,28.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/17 23:00,27.7,27.5,27.3,27.1,27.8,27.8,27.7,27.9,27.6,31.6,27.9,27.8,28.6,27.9,27.9,30.7,27.6,27.5,27.7,28.2,27.6,27.6,27.3,33.7,26.8,28.3,27.9,28,27.8,24.7,24.6,L3,3.58 ,31.9 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.04E-01,3.30E-04,20.1 ,-,100.00 ,100.00 ,28.9,28.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 5:00,27.7,27.5,27.4,27.2,27.9,27.8,27.7,27.9,27.6,31.6,27.9,27.8,28.6,27.9,27.9,30.7,27.6,27.5,27.7,28.2,27.7,27.6,27.3,33.7,26.8,28.3,27.9,28,27.8,24.7,24.6,L3,3.56 ,31.9 ,0.13 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.25 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.11E-01,3.36E-04,20.1 ,-,100.00 ,100.00 ,28.8,28.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 11:00,27.7,27.5,27.4,27.2,27.9,27.8,27.7,27.9,27.6,31.6,27.9,27.8,28.6,27.9,27.9,30.7,27.6,27.6,27.7,28.2,27.7,27.6,27.3,33.7,26.8,28.3,28,28,27.8,24.7,24.6,L3,3.57 ,32.0 ,0.21 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.68 ,-,0.00 ,0.00 ,1.58E+01,1.07E-01,3.29E-04,20.3 ,-,100.00 ,100.00 ,29,28.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 17:00,27.7,27.5,27.4,27.2,27.9,27.8,27.7,28,27.6,31.6,27.9,27.8,28.6,27.9,27.9,30.7,27.6,27.6,27.7,28.2,27.7,27.6,27.3,33.8,26.8,28.3,28,28,27.8,24.7,24.6,L3,3.56 ,31.9 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.21 ,14.68 ,-,0.00 ,0.00 ,1.55E+01,1.11E-01,3.32E-04,20.1 ,-,100.00 ,100.00 ,29.3,29.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/18 23:00,27.8,27.5,27.4,27.2,27.9,27.8,27.7,28,27.6,31.6,27.9,27.8,28.6,27.9,27.9,30.6,27.7,27.6,27.7,28.2,27.7,27.6,27.3,33.8,26.9,28.4,27.9,28,27.8,24.8,24.7,L3,3.59 ,32.0 ,0.23 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.22 ,14.70 ,-,0.00 ,0.00 ,1.56E+01,1.02E-01,3.32E-04,20.3 ,-,100.00 ,100.00 ,29.2,29.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 5:00,27.8,27.5,27.4,27.2,27.9,27.8,27.7,28,27.6,31.6,27.9,27.8,28.7,28,27.9,30.7,27.7,27.6,27.7,28.2,27.7,27.6,27.3,33.8,26.9,28.4,28,28,27.9,24.8,24.7,L3,3.57 ,32.2 ,0.25 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.21 ,14.69 ,-,0.00 ,0.00 ,1.55E+01,1.14E-01,3.31E-04,20.3 ,-,100.00 ,100.00 ,29.4,29.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 11:00,27.8,27.6,27.4,27.2,27.9,27.8,27.7,28,27.7,31.7,27.9,27.9,28.7,28,27.9,30.7,27.7,27.6,27.7,28.2,27.7,27.6,27.3,33.8,26.9,28.4,28,28.1,27.9,24.8,24.7,L3,3.56 ,32.1 ,0.27 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.20 ,14.69 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.32E-04,20.3 ,-,100.00 ,100.00 ,29.3,29.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 17:00,27.8,27.6,27.4,27.2,27.9,27.8,27.7,28,27.7,31.7,27.9,27.9,28.7,28,27.9,30.6,27.7,27.6,27.7,28.2,27.7,27.7,27.3,33.9,26.9,28.4,28,28.1,27.9,24.8,24.7,L3,3.57 ,32.2 ,0.24 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.70 ,-,0.00 ,0.00 ,1.54E+01,1.24E-01,3.33E-04,20.2 ,-,100.00 ,100.00 ,29.5,29.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/19 23:00,27.8,27.6,27.5,27.3,27.9,27.9,27.7,28,27.7,31.7,27.9,27.9,28.7,28,28,30.6,27.7,27.6,27.7,28.2,27.7,27.7,27.3,33.9,26.9,28.4,28,28.1,27.9,24.8,24.7,L3,3.57 ,32.3 ,0.27 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.22 ,14.70 ,-,0.00 ,0.00 ,1.52E+01,1.03E-01,3.33E-04,20.2 ,-,100.00 ,100.00 ,29.7,29.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 5:00,27.8,27.6,27.5,27.2,27.9,27.9,27.8,28,27.7,31.7,28,27.9,28.7,28,28,30.6,27.7,27.6,27.8,28.2,27.7,27.7,27.3,33.9,26.9,28.4,28,28.1,27.9,24.8,24.7,L3,3.57 ,32.3 ,0.31 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.18 ,14.69 ,-,0.00 ,0.00 ,1.60E+01,1.13E-01,3.27E-04,20.2 ,-,100.00 ,100.00 ,30,29.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 11:00,27.8,27.6,27.5,27.3,28,27.9,27.8,28,27.7,31.8,28,27.9,28.7,28,28,30.6,27.7,27.6,27.8,28.3,27.8,27.7,27.4,34,26.9,28.5,28,28.1,27.9,24.8,24.7,L3,3.67 ,32.4 ,-0.05 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.17 ,14.69 ,-,0.00 ,-,1.52E+01,1.19E-01,3.30E-04,19.5 ,-,100.00 ,100.00 ,30.2,30.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 17:00,27.8,27.6,27.5,27.3,27.9,27.8,27.7,28,27.6,32.2,27.9,27.9,28.6,28,27.9,30.3,27.7,27.7,27.8,28.3,27.8,27.7,27.3,34.4,26.8,28.5,28,28,27.9,24.8,24.7,L3,3.93 ,32.4 ,-0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.20 ,14.63 ,-,0.00 ,0.00 ,1.51E+01,1.03E-01,3.31E-04,19.4 ,-,100.00 ,100.00 ,28.6,28.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/20 23:00,27.7,27.5,27.4,27.2,27.8,27.8,27.7,28,27.5,32.5,27.9,27.8,28.7,28,27.9,30,27.6,27.6,27.7,28.2,27.7,27.6,27.3,34.6,26.7,28.5,27.9,28,27.8,24.8,24.7,L3,4.06 ,32.2 ,0.04 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.61 ,-,0.00 ,0.00 ,1.52E+01,1.26E-01,3.33E-04,19.9 ,-,100.00 ,100.00 ,26,25.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 5:00,27.7,27.4,27.4,27.1,27.8,27.7,27.6,27.9,27.5,32.5,27.8,27.7,28.6,27.9,27.8,29.8,27.6,27.5,27.6,28.1,27.6,27.6,27.2,34.6,26.6,28.4,27.8,27.9,27.8,24.8,24.7,L3,4.04 ,31.9 ,0.01 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.32 ,14.61 ,-,0.00 ,0.00 ,1.53E+01,1.32E-01,3.34E-04,19.9 ,-,99.99 ,100.00 ,24.7,24.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 11:00,27.6,27.4,27.3,27.1,27.7,27.6,27.6,27.9,27.4,32.5,27.7,27.7,28.6,27.9,27.8,29.8,27.5,27.5,27.5,28,27.5,27.5,27.1,34.6,26.5,28.3,27.8,27.9,27.7,24.9,24.7,L3,4.03 ,31.6 ,0.05 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.61 ,-,0.00 ,0.00 ,1.55E+01,1.16E-01,3.33E-04,20.1 ,-,100.00 ,100.00 ,23.9,23.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 17:00,27.6,27.4,27.3,27.1,27.7,27.6,27.5,27.9,27.4,32.5,27.7,27.7,28.6,27.8,27.7,29.8,27.5,27.4,27.5,28,27.5,27.5,27.1,34.6,26.5,28.3,27.9,27.9,27.7,24.9,24.8,L3,4.00 ,31.4 ,0.03 ,0.505 ,-,-,-,-,0.505 ,0.017 ,27,-,-,15.32 ,14.61 ,-,0.00 ,0.00 ,1.49E+01,1.50E-01,3.28E-04,20.0 ,-,100.00 ,100.00 ,23.9,23.8,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/21 23:00,27.6,27.4,27.3,27,27.7,27.6,27.5,27.8,27.4,32.4,27.7,27.6,28.6,27.8,27.7,29.8,27.5,27.4,27.5,28,27.5,27.4,27,34.6,26.5,28.3,27.7,27.8,27.7,24.9,24.8,L3,3.97 ,31.2 ,0.05 ,0.505 ,-,-,-,-,0.505 ,0.017 ,27,-,-,15.35 ,14.59 ,-,0.00 ,0.00 ,1.59E+01,1.03E-01,3.31E-04,20.1 ,-,99.99 ,100.00 ,23.3,23.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 5:00,27.6,27.3,27.3,27,27.7,27.6,27.5,27.8,27.4,32.3,27.7,27.6,28.6,27.8,27.7,29.8,27.4,27.4,27.5,27.9,27.4,27.4,27,34.5,26.5,28.2,27.7,27.7,27.6,24.9,24.8,L3,3.94 ,30.9 ,0.04 ,0.505 ,-,-,-,-,0.505 ,0.016 ,27,-,-,15.34 ,14.58 ,-,0.00 ,0.00 ,1.52E+01,1.06E-01,3.29E-04,20.2 ,-,100.00 ,100.00 ,22.7,22.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 11:00,27.5,27.3,27.2,27,27.6,27.6,27.5,27.8,27.3,32.2,27.6,27.6,28.5,27.8,27.6,29.8,27.4,27.4,27.4,27.9,27.4,27.4,27,34.4,26.5,28.2,27.7,27.8,27.6,24.9,24.8,L3,3.91 ,30.8 ,0.16 ,0.505 ,-,-,-,-,0.505 ,0.017 ,27,-,-,15.30 ,14.61 ,-,0.00 ,0.00 ,1.51E+01,1.17E-01,3.33E-04,20.4 ,-,100.00 ,100.00 ,22.6,22.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 17:00,27.5,27.3,27.2,26.9,27.6,27.5,27.4,27.7,27.3,32.1,27.6,27.6,28.5,27.7,27.6,29.7,27.4,27.3,27.4,27.9,27.4,27.4,27,34.4,26.4,28.2,27.8,27.8,27.6,24.9,24.8,L3,3.91 ,30.5 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.62 ,-,0.00 ,0.00 ,1.55E+01,1.11E-01,3.32E-04,20.3 ,-,99.99 ,100.00 ,23.3,23.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/22 23:00,27.5,27.3,27.2,26.9,27.6,27.5,27.4,27.7,27.3,32.1,27.6,27.6,28.5,27.7,27.6,29.8,27.4,27.3,27.4,27.9,27.4,27.3,27,34.3,26.4,28.2,27.7,27.7,27.6,24.9,24.8,L3,3.91 ,30.4 ,0.18 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.63 ,-,0.00 ,0.00 ,1.52E+01,1.21E-01,3.30E-04,20.5 ,-,100.00 ,100.00 ,23.7,23.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 5:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.3,32,27.6,27.5,28.5,27.7,27.6,29.8,27.4,27.3,27.4,27.9,27.4,27.3,27,34.3,26.4,28.1,27.7,27.7,27.6,24.9,24.8,L3,3.89 ,30.3 ,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.63 ,-,0.00 ,0.00 ,1.59E+01,9.45E-02,3.31E-04,20.3 ,-,100.00 ,100.00 ,24,23.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 11:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.3,31.9,27.6,27.5,28.5,27.7,27.6,29.8,27.4,27.3,27.4,27.8,27.4,27.3,26.9,34.2,26.4,28.1,27.7,27.8,27.6,24.9,24.8,L3,3.89 ,30.2 ,0.33 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.63 ,-,0.00 ,0.00 ,1.54E+01,1.19E-01,3.34E-04,20.7 ,-,100.00 ,100.00 ,24.4,24.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 17:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.3,31.9,27.6,27.5,28.4,27.7,27.6,29.8,27.3,27.3,27.4,27.8,27.4,27.3,26.9,34.1,26.4,28.1,27.7,27.8,27.5,24.9,24.8,L3,3.87 ,30.2 ,0.16 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.23 ,14.64 ,-,0.00 ,0.00 ,1.54E+01,1.17E-01,3.28E-04,20.3 ,-,100.00 ,100.00 ,25.2,25.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/23 23:00,27.5,27.2,27.2,26.9,27.6,27.5,27.4,27.7,27.3,31.8,27.6,27.5,28.4,27.7,27.6,29.8,27.3,27.3,27.4,27.8,27.3,27.3,26.9,34.1,26.4,28.1,27.6,27.7,27.5,24.9,24.8,L3,4.10 ,30.2 ,0.20 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.64 ,-,0.00 ,0.00 ,1.55E+01,1.03E-01,3.30E-04,20.4 ,-,100.00 ,100.00 ,25.4,25.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 5:00,27.4,27.2,27.1,26.9,27.5,27.5,27.4,27.7,27.3,31.8,27.5,27.5,28.4,27.6,27.5,29.8,27.3,27.3,27.3,27.8,27.3,27.3,26.9,34,26.4,28,27.6,27.7,27.5,24.9,24.8,L3,4.20 ,30.3 ,0.25 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.65 ,-,0.00 ,0.00 ,1.56E+01,1.22E-01,3.29E-04,20.4 ,-,100.00 ,100.00 ,25.7,25.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 11:00,27.4,27.1,27.1,26.8,27.5,27.4,27.3,27.6,27.2,31.7,27.5,27.5,28.4,27.6,27.5,29.8,27.3,27.2,27.3,27.7,27.3,27.2,26.9,33.9,26.4,28,27.6,27.7,27.5,24.9,24.8,L3,4.27 ,30.3 ,0.13 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.24 ,14.64 ,-,0.00 ,0.00 ,1.57E+01,1.17E-01,3.32E-04,20.2 ,-,100.00 ,100.00 ,26.5,26.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 17:00,27.3,27.1,27,26.8,27.5,27.4,27.3,27.6,27.2,31.6,27.5,27.4,28.3,27.5,27.5,29.8,27.2,27.2,27.2,27.7,27.2,27.2,26.8,33.8,26.4,27.9,27.5,27.6,27.4,24.9,24.8,L3,5.07 ,30.4 ,0.00 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.64 ,-,0.00 ,0.00 ,1.51E+01,1.02E-01,3.29E-04,19.9 ,-,100.00 ,100.00 ,26.3,26.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/24 23:00,27.3,27.1,27,26.7,27.4,27.3,27.2,27.6,27.1,31.5,27.4,27.4,28.3,27.5,27.4,29.8,27.2,27.1,27.2,27.6,27.2,27.2,26.8,33.7,26.3,27.9,27.3,27.5,27.4,24.9,24.8,L3,4.79 ,30.3 ,0.07 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.65 ,-,0.00 ,0.00 ,1.55E+01,1.27E-01,3.31E-04,20.1 ,-,100.00 ,100.00 ,26.2,26.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 5:00,27.3,27,26.9,26.7,27.4,27.3,27.2,27.5,27.1,31.4,27.4,27.3,28.2,27.5,27.4,29.7,27.1,27.1,27.2,27.6,27.1,27.1,26.8,33.6,26.3,27.8,27.3,27.5,27.3,25,24.8,L3,4.50 ,30.3 ,0.06 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.62 ,-,0.00 ,0.00 ,1.54E+01,1.12E-01,3.31E-04,20.1 ,-,100.00 ,100.00 ,25.9,25.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 11:00,27.2,27,26.9,26.6,27.3,27.2,27.1,27.5,27,31.4,27.3,27.3,28.2,27.4,27.3,29.7,27.1,27.1,27.1,27.5,27.1,27.1,26.7,33.4,26.3,27.8,27.3,27.4,27.3,25,24.9,L3,4.22 ,30.4 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.26 ,14.64 ,-,0.00 ,0.00 ,1.55E+01,1.12E-01,3.31E-04,20.2 ,-,100.00 ,100.00 ,25.6,25.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 17:00,27.2,26.9,26.9,26.6,27.3,27.2,27.1,27.4,27,31.2,27.3,27.2,28.1,27.4,27.3,29.7,27.1,27,27.1,27.5,27.1,27,26.7,33.3,26.2,27.7,27.4,27.5,27.2,25,24.9,L3,3.94 ,30.3 ,0.10 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.63 ,-,0.00 ,0.00 ,1.52E+01,1.13E-01,3.29E-04,20.2 ,-,100.00 ,100.00 ,25.8,25.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/25 23:00,27.1,26.9,26.8,26.6,27.3,27.2,27.1,27.4,27,31.2,27.3,27.2,28.1,27.4,27.3,29.7,27,27,27.1,27.5,27,27,26.7,33.3,26.2,27.7,27.3,27.4,27.2,25,24.9,L3,3.65 ,30.3 ,0.14 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.59 ,14.63 ,-,0.00 ,0.00 ,1.58E+01,1.15E-01,3.32E-04,20.3 ,-,99.99 ,100.00 ,25.3,25.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 5:00,27.1,26.9,26.8,26.6,27.3,27.2,27.1,27.4,27,31.1,27.3,27.2,28.1,27.3,27.2,29.7,27,27,27,27.5,27,27,26.7,33.2,26.2,27.7,27.3,27.4,27.2,25,24.9,L3,3.33 ,30.2 ,0.10 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.62 ,-,0.00 ,0.00 ,1.54E+01,9.73E-02,3.30E-04,20.2 ,-,100.00 ,100.00 ,24.7,24.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 11:00,27.1,26.9,26.8,26.6,27.2,27.2,27,27.4,27,31.1,27.2,27.2,28.1,27.3,27.2,29.7,27,26.9,27,27.4,27,27,26.6,33.1,26.2,27.6,27.3,27.4,27.2,25,24.9,L3,3.08 ,30.1 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.26 ,14.63 ,-,0.00 ,0.00 ,1.55E+01,8.24E-02,3.33E-04,20.3 ,-,100.00 ,100.00 ,24.9,24.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 17:00,27.1,26.9,26.8,26.6,27.2,27.1,27,27.4,26.9,31,27.2,27.2,28,27.3,27.2,29.7,27,26.9,27,27.4,27,27,26.6,33.1,26.2,27.6,27.3,27.4,27.2,25,24.9,L3,3.05 ,30.0 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.28 ,14.64 ,-,0.00 ,0.00 ,1.54E+01,1.03E-01,3.33E-04,20.2 ,-,100.00 ,100.00 ,25.4,25.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/26 23:00,27.1,26.9,26.8,26.5,27.2,27.1,27,27.4,26.9,31,27.2,27.2,28,27.3,27.2,29.7,27,26.9,27,27.4,27,27,26.6,33.1,26.2,27.6,27.3,27.4,27.1,25,24.9,L3,3.04 ,30.0 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.26 ,14.63 ,-,0.00 ,0.00 ,1.55E+01,9.60E-02,3.33E-04,20.2 ,-,100.00 ,100.00 ,25.3,25.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 5:00,27.1,26.9,26.8,26.5,27.2,27.1,27,27.3,26.9,31,27.2,27.2,28,27.3,27.2,29.7,27,26.9,27,27.4,27,26.9,26.6,33,26.2,27.6,27.3,27.4,27.1,25,24.9,L3,3.02 ,30.0 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.29 ,14.62 ,-,0.00 ,0.00 ,1.54E+01,1.06E-01,3.29E-04,20.2 ,-,100.00 ,100.00 ,24.7,24.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 11:00,27.1,26.8,26.8,26.5,27.2,27.1,27,27.3,26.9,30.9,27.2,27.2,28,27.3,27.2,29.7,27,26.9,27,27.4,27,26.9,26.6,33,26.2,27.6,27.2,27.4,27.1,25,24.9,L3,3.01 ,29.9 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,28,-,-,15.25 ,14.64 ,-,0.00 ,0.00 ,1.54E+01,9.79E-02,3.32E-04,20.3 ,-,100.00 ,100.00 ,24.8,24.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 17:00,27.1,26.8,26.7,26.5,27.2,27.1,27,27.3,26.9,30.9,27.2,27.2,28,27.3,27.2,29.7,27,26.9,27,27.4,27,26.9,26.6,32.9,26.2,27.6,27.2,27.3,27.1,25,24.9,L3,3.00 ,29.9 ,0.11 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.63 ,-,0.00 ,0.00 ,1.51E+01,1.08E-01,3.31E-04,20.2 ,-,100.00 ,100.00 ,25.3,25.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/27 23:00,27.1,26.8,26.7,26.5,27.2,27.1,27,27.3,26.9,30.8,27.2,27.1,28,27.2,27.2,29.7,27,26.9,27,27.4,27,26.9,26.6,32.9,26.2,27.6,27.3,27.4,27.1,25,24.9,L3,2.96 ,29.9 ,0.19 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.28 ,14.63 ,-,0.00 ,0.00 ,1.55E+01,9.83E-02,3.32E-04,20.4 ,-,100.00 ,100.00 ,25.2,25,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 5:00,27.1,26.8,26.7,26.5,27.2,27.1,27,27.3,26.9,30.8,27.2,27.1,28,27.2,27.2,29.7,26.9,26.9,27,27.4,26.9,26.9,26.6,32.8,26.2,27.5,27.3,27.4,27.1,25,24.9,L3,2.95 ,29.9 ,0.19 ,0.505 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.30 ,14.61 ,-,0.00 ,0.00 ,1.53E+01,1.06E-01,3.32E-04,20.4 ,-,100.00 ,100.00 ,24.9,24.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 11:00,27,26.8,26.7,26.5,27.2,27.1,27,27.3,26.9,30.7,27.2,27.1,27.9,27.2,27.1,29.7,26.9,26.9,27,27.4,26.9,26.9,26.6,32.8,26.2,27.5,27.3,27.4,27.1,25,24.9,L3,2.94 ,29.8 ,0.22 ,0.504 ,-,-,-,-,0.505 ,0.017 ,28,-,-,15.31 ,14.63 ,-,0.00 ,0.00 ,1.53E+01,1.05E-01,3.31E-04,20.4 ,-,100.00 ,100.00 ,24.9,24.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 17:00,27,26.8,26.7,26.5,27.2,27.1,27,27.3,26.9,30.6,27.2,27.1,27.9,27.2,27.1,29.7,26.9,26.9,26.9,27.4,26.9,26.9,26.6,32.8,26.1,27.5,27.1,27.2,27.1,25,24.9,L3,2.93 ,29.9 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,27,-,15.25 ,-,14.99 ,0.00 ,0.00 ,1.55E+01,1.10E-01,3.28E-04,20.2 ,-,100.00 ,100.00 ,25.5,25.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/28 23:00,27,26.8,26.7,26.5,27.2,27.1,26.9,27.3,26.9,30.6,27.2,27.1,27.9,27.2,27.1,29.7,26.9,26.8,26.9,27.4,26.9,26.9,26.6,32.8,26.2,27.5,27.2,27.3,27,25,25,L3,2.91 ,29.8 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,27,-,15.29 ,-,14.99 ,0.00 ,0.00 ,1.54E+01,1.38E-01,3.30E-04,20.3 ,-,100.00 ,100.00 ,25.4,25.3,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 5:00,27,26.8,26.7,26.4,27.1,27,26.9,27.2,26.8,30.6,27.1,27.1,27.9,27.2,27.1,29.7,26.9,26.8,26.9,27.3,26.9,26.9,26.5,32.7,26.1,27.5,27.1,27.2,27,25.1,24.9,L3,2.88 ,29.8 ,0.11 ,0.504 ,-,-,-,-,0.505 ,0.017 ,-,27,-,15.28 ,-,14.99 ,0.00 ,0.00 ,1.51E+01,1.31E-01,3.34E-04,20.2 ,-,100.00 ,100.00 ,24.7,24.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 11:00,27,26.7,26.7,26.4,27.1,27,26.9,27.2,26.8,30.6,27.1,27.1,27.9,27.2,27.1,29.6,26.9,26.8,26.9,27.3,26.9,26.8,26.5,32.7,26.1,27.5,27.2,27.3,27,25,24.9,L3,2.88 ,29.8 ,0.16 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,27,-,15.25 ,-,15.01 ,0.00 ,0.00 ,1.56E+01,1.20E-01,3.31E-04,20.3 ,-,100.00 ,100.00 ,25.1,24.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 17:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27.1,27.9,27.2,27.1,29.6,26.9,26.8,26.9,27.3,26.9,26.8,26.5,32.6,26.1,27.5,27.1,27.2,27,25.1,25,L3,2.86 ,29.8 ,0.12 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.25 ,-,15.02 ,0.00 ,0.00 ,1.54E+01,1.01E-01,3.31E-04,20.2 ,-,100.00 ,100.00 ,26,25.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/29 23:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27.1,27.9,27.2,27.1,29.6,26.9,26.8,26.9,27.3,26.9,26.8,26.5,32.6,26.1,27.5,27.1,27.2,27,25.1,24.9,L3,2.84 ,29.7 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.25 ,-,15.02 ,0.00 ,0.00 ,1.56E+01,1.23E-01,3.32E-04,20.3 ,-,100.00 ,100.00 ,26,25.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 5:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27,27.9,27.2,27.1,29.6,26.9,26.8,26.9,27.3,26.9,26.8,26.5,32.6,26.1,27.4,27.1,27.2,27,25.1,25,L3,2.82 ,29.8 ,0.10 ,0.504 ,-,-,-,-,0.505 ,0.017 ,-,26,-,15.32 ,-,15.00 ,0.00 ,0.00 ,1.54E+01,1.08E-01,3.31E-04,20.2 ,-,100.00 ,100.00 ,25.2,25.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 11:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27,27.9,27.2,27.1,29.6,26.8,26.8,26.9,27.3,26.9,26.8,26.5,32.6,26.1,27.4,27.2,27.3,27,25.1,25,L3,2.80 ,29.7 ,0.15 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.23 ,-,15.01 ,0.00 ,0.00 ,1.55E+01,1.21E-01,3.30E-04,20.3 ,-,100.00 ,100.00 ,25,24.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 17:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27,27.8,27.2,27.1,29.5,26.8,26.8,26.9,27.3,26.8,26.8,26.5,32.6,26.1,27.4,27.1,27.2,27,25.1,25,L3,2.80 ,29.7 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.26 ,-,15.02 ,0.00 ,0.00 ,1.52E+01,1.25E-01,3.31E-04,20.3 ,-,100.00 ,100.00 ,25.5,25.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/9/30 23:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27,27.8,27.2,27.1,29.5,26.8,26.8,26.9,27.3,26.8,26.8,26.5,32.5,26.1,27.4,27.1,27.2,27,25.1,25,L3,2.77 ,29.7 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.28 ,-,15.01 ,0.00 ,0.00 ,1.56E+01,1.06E-01,3.32E-04,20.4 ,-,99.99 ,100.00 ,25.5,25.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 5:00,27,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.5,27.1,27,27.8,27.2,27.1,29.5,26.8,26.8,26.9,27.3,26.9,26.8,26.5,32.5,26.1,27.4,27.1,27.2,27,25.1,25,L3,2.74 ,29.7 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.30 ,-,15.00 ,0.00 ,0.00 ,1.54E+01,1.15E-01,3.30E-04,20.3 ,-,99.98 ,100.00 ,24.8,24.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 11:00,26.9,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.4,27.1,27,27.8,27.2,27.1,29.5,26.8,26.8,26.9,27.3,26.8,26.8,26.5,32.5,26.1,27.4,27.1,27.2,27,25.1,25,L3,2.72 ,29.7 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.27 ,-,15.01 ,0.00 ,0.00 ,1.55E+01,9.65E-02,3.30E-04,20.4 ,-,100.00 ,100.00 ,24.6,24.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 17:00,26.9,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.4,27.1,27,27.8,27.1,27.1,29.5,26.8,26.8,26.8,27.3,26.8,26.8,26.5,32.5,26.1,27.4,27.2,27.2,27,25.1,25,L3,2.72 ,29.6 ,0.14 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.25 ,-,15.01 ,0.00 ,0.00 ,1.51E+01,1.10E-01,3.30E-04,20.3 ,-,100.00 ,100.00 ,25.2,25.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/1 23:00,26.9,26.7,26.6,26.4,27.1,27,26.9,27.2,26.8,30.4,27.1,27,27.8,27.1,27.1,29.5,26.8,26.7,26.8,27.3,26.8,26.8,26.5,32.5,26.1,27.4,27.2,27.3,27,25.1,25,L3,2.70 ,29.6 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.30 ,-,15.01 ,0.00 ,0.00 ,1.54E+01,1.05E-01,3.30E-04,20.4 ,-,100.00 ,100.00 ,25.2,25.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 5:00,26.9,26.7,26.6,26.4,27.1,27,26.9,27.1,26.8,30.4,27.1,27,27.8,27.1,27.1,29.5,26.8,26.7,26.9,27.3,26.8,26.8,26.5,32.5,26.1,27.4,27.1,27.2,26.9,25.1,25,L3,2.68 ,29.6 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.29 ,-,15.00 ,0.00 ,0.00 ,1.55E+01,1.13E-01,3.31E-04,20.2 ,-,100.00 ,100.00 ,24.5,24.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 11:00,26.9,26.7,26.6,26.4,27,26.9,26.8,27.1,26.8,30.4,27.1,27,27.8,27.1,27,29.5,26.8,26.7,26.8,27.3,26.8,26.8,26.5,32.4,26.1,27.4,27.2,27.3,26.9,25.1,25,L3,2.67 ,29.5 ,0.09 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.27 ,-,15.01 ,0.00 ,0.00 ,1.56E+01,1.50E-01,3.29E-04,20.2 ,-,100.00 ,100.00 ,24.9,24.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 17:00,26.9,26.7,26.5,26.3,27,26.9,26.8,27.1,26.8,30.3,27.1,27,27.8,27.1,27,29.5,26.8,26.7,26.8,27.3,26.8,26.8,26.5,32.4,26.1,27.4,27.1,27.2,26.9,25.1,25,L3,2.67 ,29.6 ,0.08 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.28 ,-,15.01 ,0.00 ,0.00 ,1.52E+01,1.05E-01,3.27E-04,20.2 ,-,100.00 ,100.00 ,25.7,25.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/2 23:00,26.9,26.7,26.5,26.3,27,26.9,26.8,27.1,26.7,30.3,27,27,27.8,27.1,27,29.5,26.8,26.7,26.8,27.3,26.8,26.8,26.5,32.4,26.1,27.4,27.1,27.2,26.9,25.1,25,L3,2.64 ,29.7 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.30 ,-,15.01 ,0.00 ,0.00 ,1.54E+01,1.16E-01,3.33E-04,20.4 ,-,100.00 ,100.00 ,25.6,25.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 5:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.3,27,27,27.8,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.5,32.4,26.1,27.3,27,27.2,26.9,25.1,25,L3,2.62 ,29.7 ,0.13 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.29 ,-,15.00 ,0.00 ,0.00 ,1.52E+01,1.07E-01,3.31E-04,20.4 ,-,99.99 ,100.00 ,25,24.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 11:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.3,27,27,27.8,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.3,26.1,27.3,27.1,27.2,26.9,25.1,25,L3,2.61 ,29.7 ,0.22 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.24 ,-,15.01 ,0.00 ,0.00 ,1.55E+01,9.13E-02,3.29E-04,20.5 ,-,100.00 ,100.00 ,25.1,25,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 17:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.3,27,27,27.7,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.3,26.1,27.3,27.1,27.2,26.9,25.1,25,L3,2.63 ,29.6 ,0.27 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.25 ,-,15.01 ,0.00 ,0.00 ,1.51E+01,1.12E-01,3.30E-04,27.0 ,-,100.00 ,100.00 ,25.8,25.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/3 23:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.3,27,27,27.7,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.3,26.1,27.3,27.1,27.2,26.9,25.1,25,L3,2.60 ,29.5 ,0.23 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.25 ,-,15.02 ,0.00 ,0.00 ,1.55E+01,1.08E-01,3.36E-04,26.6 ,-,100.00 ,100.00 ,26.1,26,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 5:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.2,27,27,27.7,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.3,26.1,27.3,27.1,27.2,26.9,25.1,25,L3,2.59 ,29.7 ,0.23 ,0.504 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.22 ,-,15.02 ,0.00 ,0.00 ,1.52E+01,1.06E-01,3.34E-04,26.5 ,-,100.00 ,100.00 ,26.4,26.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 11:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.2,27,26.9,27.8,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.3,26.1,27.3,27.1,27.2,26.9,25.1,25,L3,2.59 ,29.7 ,0.27 ,0.503 ,-,-,-,-,0.504 ,0.017 ,-,26,-,15.21 ,-,15.02 ,0.00 ,0.00 ,1.54E+01,1.03E-01,3.37E-04,26.6 ,-,100.00 ,100.00 ,27.2,27.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 17:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.2,27,27,27.7,27.1,27,29.5,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.3,26.1,27.3,27.1,27.2,26.9,25.1,25,L3,2.60 ,29.9 ,0.22 ,0.505 ,-,-,-,-,0.505 ,0.017 ,-,26,-,15.28 ,-,15.04 ,0.00 ,0.00 ,1.52E+01,1.21E-01,3.36E-04,26.1 ,100.00 ,100.00 ,-,28.6,28.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/4 23:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.2,27,27,27.8,27.1,27,29.6,26.8,26.7,26.8,27.2,26.8,26.7,26.5,32.3,26.1,27.3,27.1,27.2,26.9,25.2,25,L3,2.60 ,30.0 ,0.20 ,0.505 ,-,-,-,-,0.506 ,0.017 ,-,26,-,15.28 ,-,15.05 ,0.00 ,0.00 ,1.54E+01,1.14E-01,3.37E-04,26.1 ,100.00 ,100.00 ,-,28.9,28.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 5:00,26.9,26.7,26.5,26.3,27,26.9,26.8,27.1,26.7,30.3,27,27,27.8,27.1,27,29.6,26.8,26.7,26.8,27.2,26.8,26.7,26.5,32.3,26.1,27.3,27.1,27.2,26.9,25.2,25.1,L3,2.59 ,30.1 ,-0.01 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,26,-,15.29 ,-,15.05 ,0.00 ,0.00 ,1.55E+01,1.09E-01,3.28E-04,25.4 ,100.00 ,100.00 ,-,28.9,28.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 11:00,26.9,26.7,26.5,26.3,27,26.9,26.8,27.1,26.7,30.5,27,27,27.8,27.2,27,29.4,26.8,26.7,26.8,27.2,26.8,26.8,26.5,32.6,26.1,27.4,27.1,27.3,26.9,25.2,25.1,L3,2.54 ,30.0 ,0.03 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.31 ,-,15.03 ,0.00 ,0.00 ,1.54E+01,1.07E-01,3.33E-04,25.7 ,100.00 ,100.00 ,-,27.6,27.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 17:00,26.9,26.7,26.5,26.3,27,26.9,26.8,27.1,26.7,30.5,27,27,27.7,27.2,27,29.3,26.8,26.7,26.8,27.2,26.8,26.7,26.4,32.6,26,27.4,27.1,27.2,26.9,25.2,25.1,L3,-,-,0.00 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.38 ,-,14.99 ,0.00 ,0.00 ,1.56E+01,1.12E-01,3.29E-04,25.8 ,100.00 ,100.00 ,-,25.4,25.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/5 23:00,26.9,26.6,26.5,26.3,27,26.9,26.8,27.1,26.7,30.5,27,26.9,27.7,27.1,27,29.3,26.7,26.7,26.8,27.2,26.8,26.7,26.4,32.6,26,27.4,27.1,27.2,26.9,25.2,25.1,L3,-,-,0.05 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.37 ,-,14.97 ,0.00 ,0.00 ,1.53E+01,1.04E-01,3.33E-04,26.0 ,100.00 ,99.99 ,-,23.8,23.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 5:00,26.8,26.6,26.5,26.3,27,26.9,26.8,27,26.6,30.4,27,26.9,27.7,27.1,26.9,29.3,26.7,26.7,26.8,27.2,26.7,26.7,26.4,32.5,26,27.3,27,27.1,26.8,25.2,25.1,L3,-,-,0.09 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.38 ,-,14.96 ,0.00 ,0.00 ,1.55E+01,1.02E-01,3.36E-04,26.0 ,100.00 ,99.99 ,-,22.5,22.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 11:00,26.8,26.5,26.4,26.2,26.9,26.8,26.7,27,26.6,30.4,26.9,26.9,27.6,27,26.9,29.2,26.7,26.6,26.7,27.1,26.7,26.6,26.3,32.5,25.9,27.3,27,27,26.8,25.2,25.1,L3,-,-,0.09 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.42 ,-,14.95 ,0.00 ,0.00 ,1.52E+01,1.07E-01,3.34E-04,26.1 ,100.00 ,100.00 ,-,21.5,21.4,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 17:00,26.7,26.5,26.4,26.2,26.9,26.8,26.7,27,26.5,30.4,26.9,26.8,27.6,27,26.8,29.2,26.6,26.6,26.7,27.1,26.6,26.6,26.3,32.4,25.9,27.2,26.9,27,26.7,25.2,25.1,L3,-,-,0.10 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.94 ,0.00 ,0.00 ,1.56E+01,9.67E-02,3.32E-04,26.2 ,100.00 ,100.00 ,-,20.5,20.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/6 23:00,26.7,26.4,26.3,26.1,26.8,26.7,26.6,26.9,26.5,30.3,26.8,26.8,27.5,26.9,26.8,29.2,26.6,26.5,26.6,27,26.6,26.5,26.2,32.3,25.8,27.1,26.8,26.9,26.7,25.2,25.1,L3,-,-,0.11 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.44 ,-,14.90 ,0.00 ,0.00 ,1.52E+01,1.19E-01,3.35E-04,26.2 ,100.00 ,99.98 ,-,19.4,19.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 5:00,26.6,26.4,26.3,26.1,26.8,26.7,26.6,26.9,26.4,30.2,26.8,26.7,27.5,26.9,26.8,29.1,26.5,26.5,26.6,26.9,26.5,26.5,26.2,32.2,25.8,27.1,26.8,26.9,26.6,25.2,25.1,L3,-,-,0.15 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.44 ,-,14.89 ,0.00 ,0.00 ,1.55E+01,9.58E-02,3.32E-04,26.3 ,100.00 ,99.99 ,-,18.4,18.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 11:00,26.6,26.3,26.2,26,26.7,26.6,26.5,26.8,26.4,30.2,26.7,26.7,27.4,26.8,26.7,29.1,26.5,26.4,26.5,26.9,26.5,26.4,26.1,32.2,25.7,27,26.7,26.8,26.6,25.2,25.1,L3,-,-,0.23 ,0.507 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.42 ,-,14.91 ,0.00 ,0.00 ,1.52E+01,1.22E-01,3.28E-04,26.6 ,100.00 ,99.97 ,-,18.3,18.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 17:00,26.5,26.3,26.2,26,26.7,26.5,26.4,26.7,26.3,30.1,26.7,26.6,27.4,26.7,26.6,29,26.4,26.3,26.4,26.8,26.4,26.4,26.1,32.1,25.6,26.9,26.7,26.7,26.5,25.2,25.1,L3,-,-,0.18 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.42 ,-,14.88 ,0.00 ,0.00 ,1.50E+01,8.74E-02,3.30E-04,26.4 ,100.00 ,99.98 ,-,18.4,18.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/7 23:00,26.4,26.2,26.1,25.9,26.6,26.5,26.3,26.7,26.3,30,26.6,26.5,27.3,26.6,26.6,28.9,26.3,26.3,26.3,26.7,26.3,26.3,26,31.9,25.5,26.8,26.5,26.6,26.4,25.2,25.1,L3,-,-,0.29 ,0.507 ,-,-,-,-,0.507 ,0.017 ,-,25,-,15.39 ,-,14.93 ,0.00 ,0.00 ,1.52E+01,9.98E-02,3.32E-04,26.7 ,100.00 ,99.98 ,-,18.5,18.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 5:00,26.3,26.1,25.9,25.7,26.4,26.3,26.2,26.5,26.1,29.8,26.4,26.4,27.2,26.5,26.4,28.8,26.2,26.1,26.2,26.6,26.2,26.2,25.9,31.8,25.4,26.7,26.4,26.5,26.3,25.2,25.1,L3,-,-,0.03 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.41 ,-,14.90 ,0.00 ,0.00 ,1.52E+01,1.11E-01,3.30E-04,26.0 ,100.00 ,99.99 ,-,18.7,18.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 11:00,26.2,26,25.8,25.6,26.3,26.2,26.1,26.4,26,29.8,26.3,26.3,27.1,26.4,26.3,28.6,26.1,26,26.1,26.5,26.1,26,25.8,31.8,25.3,26.6,26.3,26.4,26.2,25.2,25.1,L3,-,-,0.07 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.42 ,-,14.92 ,0.00 ,0.00 ,1.58E+01,1.07E-01,3.31E-04,26.1 ,100.00 ,100.00 ,-,19.5,19.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 17:00,26.1,25.9,25.8,25.6,26.3,26.2,26.1,26.4,26,29.8,26.3,26.2,27,26.3,26.2,28.5,26,26,26,26.4,26,26,25.7,31.7,25.2,26.6,26.3,26.4,26.1,25.2,25.1,L3,-,-,-0.03 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.41 ,-,14.95 ,0.00 ,0.00 ,1.52E+01,1.15E-01,3.30E-04,25.8 ,100.00 ,100.00 ,-,20.9,20.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/8 23:00,26.1,25.9,25.7,25.5,26.2,26.1,26,26.3,25.9,29.8,26.2,26.2,27,26.3,26.2,28.4,26,25.9,26,26.4,26,25.9,25.6,31.8,25.2,26.5,26.2,26.3,26.1,25.2,25.1,L3,-,-,0.02 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.41 ,-,14.91 ,0.00 ,0.00 ,1.54E+01,1.16E-01,3.32E-04,26.0 ,100.00 ,99.97 ,-,21.1,20.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 5:00,26,25.8,25.7,25.5,26.2,26.1,26,26.3,25.8,29.8,26.1,26.1,26.9,26.2,26.1,28.3,25.9,25.8,25.9,26.3,25.9,25.9,25.6,31.7,25.1,26.4,26,26.2,26,25.2,25.1,L3,-,-,0.04 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.44 ,-,14.90 ,0.00 ,0.00 ,1.53E+01,1.18E-01,3.33E-04,26.1 ,100.00 ,99.98 ,-,20.8,20.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 11:00,25.9,25.7,25.6,25.3,26.1,26,25.9,26.2,25.7,29.7,26,26,26.8,26.1,26,28.2,25.8,25.7,25.8,26.2,25.8,25.8,25.5,31.6,25,26.3,26,26.1,25.9,25.2,25.1,L3,-,-,0.17 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.92 ,0.00 ,0.00 ,1.52E+01,1.05E-01,3.32E-04,26.4 ,100.00 ,100.00 ,-,21.2,21,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 17:00,25.8,25.6,25.5,25.3,26,25.9,25.8,26.1,25.7,29.7,26,25.9,26.8,26,26,28.2,25.7,25.7,25.7,26.1,25.7,25.7,25.4,31.5,24.9,26.3,26,26.1,25.8,25.2,25.1,L3,-,-,0.18 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.43 ,-,14.93 ,0.00 ,0.00 ,1.51E+01,9.56E-02,3.36E-04,26.5 ,100.00 ,100.00 ,-,21.9,21.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/9 23:00,25.8,25.6,25.5,25.2,26,25.9,25.7,26,25.6,29.6,25.9,25.9,26.7,26,25.9,28.2,25.7,25.6,25.7,26,25.7,25.6,25.3,31.4,24.9,26.2,26,26,25.8,25.2,25.1,L3,-,-,0.36 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.38 ,-,14.92 ,0.00 ,0.00 ,1.52E+01,1.03E-01,3.27E-04,26.9 ,100.00 ,99.99 ,-,22.2,22.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 5:00,25.8,25.5,25.4,25.2,25.9,25.8,25.7,26,25.6,29.5,25.9,25.8,26.7,26,25.9,28.1,25.6,25.6,25.7,26,25.6,25.6,25.3,31.3,24.9,26.2,26,26,25.8,25.2,25.1,L3,-,-,0.42 ,0.507 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.39 ,-,14.93 ,0.00 ,0.00 ,1.55E+01,1.03E-01,3.34E-04,27.1 ,100.00 ,100.00 ,-,22.2,22,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 11:00,25.7,25.5,25.4,25.2,25.9,25.8,25.7,26,25.6,29.5,25.9,25.8,26.6,25.9,25.9,28.1,25.6,25.6,25.6,26,25.6,25.6,25.3,31.3,24.8,26.1,25.9,26,25.7,25.2,25.1,L3,-,-,0.42 ,0.507 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.37 ,-,14.94 ,0.00 ,0.00 ,1.53E+01,9.28E-02,3.32E-04,27.1 ,100.00 ,100.00 ,-,22.3,22.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 17:00,25.7,25.5,25.4,25.1,25.8,25.7,25.6,25.9,25.5,29.4,25.8,25.8,26.6,25.9,25.8,28.1,25.5,25.5,25.6,25.9,25.6,25.5,25.2,31.2,24.8,26.1,25.8,25.9,25.7,25.2,25.1,L3,-,-,0.22 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.35 ,-,14.95 ,0.00 ,0.00 ,1.52E+01,1.08E-01,3.31E-04,26.6 ,100.00 ,100.00 ,-,23.3,23.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/10 23:00,25.7,25.4,25.3,25.1,25.8,25.7,25.6,25.9,25.5,29.3,25.8,25.7,26.6,25.9,25.8,28.1,25.5,25.5,25.6,25.9,25.5,25.5,25.2,31.1,24.8,26.1,25.8,25.9,25.7,25.2,25.1,L3,-,-,0.18 ,0.507 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.41 ,-,14.96 ,0.00 ,0.00 ,1.55E+01,1.27E-01,3.31E-04,26.3 ,100.00 ,100.00 ,-,24.4,24.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 5:00,25.7,25.4,25.3,25.1,25.8,25.7,25.6,25.9,25.5,29.3,25.8,25.7,26.5,25.8,25.8,28.1,25.5,25.5,25.6,25.9,25.5,25.5,25.2,31.1,24.8,26.1,25.8,25.9,25.7,25.2,25.1,L3,-,-,0.08 ,0.507 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.36 ,-,14.95 ,0.00 ,0.00 ,1.54E+01,1.15E-01,3.29E-04,25.9 ,100.00 ,99.99 ,-,24.7,24.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 11:00,25.7,25.4,25.3,25.1,25.8,25.7,25.6,25.9,25.5,29.3,25.8,25.7,26.5,25.8,25.7,28.1,25.5,25.5,25.5,25.9,25.5,25.5,25.2,31.1,24.8,26,25.8,25.9,25.6,25.2,25.1,L3,-,-,0.08 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.38 ,-,14.95 ,0.00 ,0.00 ,1.54E+01,1.03E-01,3.34E-04,26.0 ,100.00 ,100.00 ,-,24.8,24.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 17:00,25.6,25.4,25.3,25.1,25.8,25.7,25.6,25.9,25.4,29.2,25.8,25.7,26.5,25.8,25.7,28.1,25.5,25.4,25.5,25.9,25.5,25.5,25.2,31,24.8,26,25.8,25.9,25.6,25.2,25.1,L3,-,-,0.00 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.40 ,-,14.96 ,0.00 ,0.00 ,1.54E+01,1.17E-01,3.35E-04,25.7 ,100.00 ,100.00 ,-,25.8,25.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/11 23:00,25.6,25.4,25.3,25.1,25.8,25.7,25.5,25.8,25.4,29.2,25.7,25.7,26.5,25.8,25.7,28.1,25.5,25.4,25.5,25.9,25.5,25.5,25.2,31,24.8,26,25.8,25.9,25.6,25.2,25.1,L3,-,-,-0.01 ,0.507 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.96 ,0.00 ,0.00 ,1.54E+01,1.08E-01,3.31E-04,25.8 ,100.00 ,100.00 ,-,25.6,25.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 5:00,25.6,25.3,25.2,25,25.7,25.6,25.5,25.8,25.4,29.2,25.7,25.6,26.5,25.8,25.7,28.1,25.4,25.4,25.5,25.8,25.5,25.4,25.1,30.9,24.7,26,25.8,25.9,25.6,25.2,25.1,L3,-,-,-0.01 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.38 ,-,14.93 ,0.00 ,0.00 ,1.54E+01,1.15E-01,3.33E-04,25.9 ,100.00 ,100.00 ,-,24.9,24.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 11:00,25.6,25.3,25.2,25,25.7,25.6,25.5,25.8,25.4,29.1,25.7,25.6,26.4,25.7,25.7,28.1,25.4,25.4,25.5,25.8,25.4,25.4,25.1,30.9,24.7,25.9,25.7,25.8,25.5,25.2,25.1,L3,-,-,0.06 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.41 ,-,14.95 ,0.00 ,0.00 ,1.55E+01,1.04E-01,3.29E-04,26.1 ,100.00 ,100.00 ,-,24.4,24.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 17:00,25.5,25.3,25.2,25,25.7,25.6,25.5,25.8,25.4,29.1,25.7,25.6,26.4,25.7,25.6,28,25.4,25.3,25.4,25.8,25.4,25.4,25.1,30.9,24.7,25.9,25.7,25.8,25.5,25.2,25.1,L3,-,-,0.03 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.95 ,0.00 ,0.00 ,1.56E+01,1.10E-01,3.36E-04,26.1 ,100.00 ,100.00 ,-,24.6,24.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/12 23:00,25.5,25.3,25.1,25,25.6,25.5,25.4,25.7,25.3,29,25.6,25.6,26.4,25.7,25.6,28,25.4,25.3,25.4,25.8,25.4,25.3,25.1,30.8,24.7,25.9,25.6,25.8,25.5,25.2,25.1,L3,-,-,0.08 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.37 ,-,14.93 ,0.00 ,0.00 ,1.52E+01,9.71E-02,3.35E-04,26.3 ,100.00 ,99.99 ,-,24.2,24,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 5:00,25.5,25.2,25.1,24.9,25.6,25.5,25.4,25.7,25.3,29,25.6,25.5,26.3,25.6,25.6,28,25.3,25.3,25.4,25.7,25.4,25.3,25,30.8,24.6,25.8,25.7,25.8,25.5,25.2,25.1,L3,-,-,0.08 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.40 ,-,14.92 ,0.00 ,0.00 ,1.55E+01,1.05E-01,3.30E-04,26.2 ,100.00 ,100.00 ,-,23.7,23.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 11:00,25.5,25.2,25.1,24.9,25.6,25.5,25.4,25.7,25.3,28.9,25.6,25.5,26.3,25.6,25.6,28,25.3,25.3,25.4,25.7,25.3,25.3,25,30.7,24.6,25.8,25.6,25.7,25.4,25.2,25.1,L3,-,-,0.14 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.44 ,-,14.92 ,0.00 ,0.00 ,1.56E+01,1.14E-01,3.28E-04,26.5 ,100.00 ,100.00 ,-,23.2,23.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 17:00,25.4,25.2,25.1,24.9,25.6,25.5,25.4,25.6,25.2,28.9,25.6,25.5,26.3,25.6,25.5,27.9,25.3,25.2,25.3,25.7,25.3,25.3,25,30.7,24.6,25.8,25.6,25.7,25.4,25.2,25.1,L3,-,-,0.15 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.43 ,-,14.92 ,0.00 ,0.00 ,1.55E+01,1.18E-01,3.32E-04,26.4 ,100.00 ,100.00 ,-,23.1,23,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/13 23:00,25.4,25.2,25,24.8,25.5,25.4,25.3,25.6,25.2,28.8,25.5,25.5,26.2,25.6,25.5,27.9,25.3,25.2,25.3,25.7,25.3,25.2,25,30.6,24.6,25.8,25.6,25.7,25.4,25.2,25.1,L3,-,-,0.21 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.39 ,-,14.93 ,0.00 ,0.00 ,1.55E+01,1.09E-01,3.33E-04,26.6 ,100.00 ,100.00 ,-,23,22.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 5:00,25.4,25.1,25,24.8,25.5,25.4,25.3,25.6,25.2,28.7,25.5,25.4,26.2,25.6,25.5,27.9,25.3,25.2,25.3,25.6,25.3,25.2,24.9,30.6,24.6,25.7,25.6,25.7,25.4,25.2,25.1,L3,-,-,0.19 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.37 ,-,14.92 ,0.00 ,0.00 ,1.53E+01,1.26E-01,3.31E-04,26.5 ,100.00 ,99.99 ,-,22.9,22.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 11:00,25.4,25.1,25,24.8,25.5,25.4,25.3,25.6,25.2,28.7,25.5,25.4,26.2,25.6,25.5,27.9,25.2,25.2,25.3,25.6,25.3,25.2,24.9,30.6,24.5,25.7,25.5,25.7,25.3,25.2,25.1,L3,-,-,0.19 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.40 ,-,14.93 ,0.00 ,0.00 ,1.52E+01,1.21E-01,3.32E-04,26.4 ,100.00 ,100.00 ,-,22.8,22.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 17:00,25.4,25.1,25,24.8,25.5,25.4,25.3,25.6,25.2,28.6,25.5,25.4,26.2,25.6,25.5,27.9,25.2,25.2,25.2,25.6,25.2,25.2,24.9,30.5,24.5,25.7,25.5,25.7,25.3,25.2,25.1,L3,3.31 ,34.8 ,0.17 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.38 ,-,14.94 ,0.00 ,0.00 ,1.54E+01,1.04E-01,3.29E-04,26.3 ,100.00 ,100.00 ,-,23.3,23.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/14 23:00,25.3,25.1,25,24.8,25.5,25.4,25.3,25.6,25.2,28.6,25.5,25.4,26.2,25.6,25.5,27.9,25.2,25.2,25.2,25.6,25.2,25.2,24.9,30.5,24.5,25.7,25.5,25.6,25.3,25.2,25.1,L3,3.20 ,34.6 ,0.17 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.36 ,-,14.93 ,0.00 ,0.00 ,1.54E+01,1.12E-01,3.33E-04,26.4 ,100.00 ,100.00 ,-,23.5,23.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 5:00,25.3,25.1,25,24.8,25.5,25.4,25.3,25.5,25.2,28.6,25.5,25.4,26.2,25.5,25.4,27.9,25.2,25.1,25.2,25.6,25.2,25.2,24.9,30.5,24.5,25.7,25.5,25.6,25.3,25.2,25.1,L3,3.10 ,32.9 ,0.13 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.39 ,-,14.94 ,0.00 ,0.00 ,1.56E+01,1.37E-01,3.32E-04,26.3 ,100.00 ,99.99 ,-,23.7,23.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 11:00,25.3,25.1,25,24.8,25.5,25.4,25.3,25.5,25.2,28.6,25.5,25.4,26.2,25.5,25.4,27.9,25.2,25.1,25.2,25.6,25.2,25.2,24.9,30.5,24.5,25.7,25.5,25.6,25.3,25.2,25.1,L3,3.06 ,32.0 ,0.16 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.41 ,-,14.95 ,0.00 ,0.00 ,1.52E+01,1.07E-01,3.32E-04,26.4 ,100.00 ,100.00 ,-,24.1,24,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 17:00,25.3,25.1,24.9,24.8,25.4,25.3,25.2,25.5,25.2,28.5,25.5,25.4,26.1,25.5,25.4,27.9,25.2,25.1,25.2,25.6,25.2,25.2,24.9,30.5,24.5,25.7,25.5,25.6,25.3,25.2,25.1,L3,2.99 ,31.3 ,0.10 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.43 ,-,14.95 ,0.00 ,0.00 ,1.53E+01,1.05E-01,3.32E-04,26.2 ,100.00 ,100.00 ,-,24.6,24.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/15 23:00,25.3,25.1,24.9,24.8,25.4,25.3,25.2,25.5,25.2,28.5,25.5,25.4,26.1,25.5,25.4,27.9,25.2,25.1,25.2,25.6,25.2,25.2,24.9,30.4,24.5,25.7,25.5,25.6,25.3,25.2,25.1,L3,2.91 ,30.8 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.38 ,-,14.93 ,0.00 ,0.00 ,1.53E+01,1.25E-01,3.35E-04,26.2 ,100.00 ,100.00 ,-,24.3,24.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 5:00,25.3,25.1,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.5,25.4,25.4,26.1,25.5,25.4,27.9,25.2,25.1,25.2,25.6,25.2,25.1,24.9,30.4,24.5,25.7,25.5,25.6,25.3,25.2,25.1,L3,2.85 ,29.9 ,0.05 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.92 ,0.00 ,0.00 ,1.51E+01,9.98E-02,3.28E-04,26.1 ,100.00 ,100.00 ,-,23.7,23.6,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 11:00,25.3,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.5,25.4,25.3,26.1,25.5,25.4,27.9,25.2,25.1,25.2,25.6,25.2,25.1,24.9,30.4,24.5,25.6,25.5,25.6,25.3,25.2,25.1,L3,2.79 ,29.3 ,0.17 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.38 ,-,14.95 ,0.00 ,0.00 ,1.54E+01,1.07E-01,3.32E-04,26.4 ,100.00 ,100.00 ,-,23.7,23.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 17:00,25.3,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.4,25.4,25.3,26.1,25.5,25.4,27.9,25.2,25.1,25.2,25.5,25.2,25.1,24.8,30.4,24.5,25.6,25.4,25.5,25.2,25.2,25.1,L3,2.76 ,28.8 ,0.19 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.36 ,-,14.95 ,0.00 ,0.00 ,1.55E+01,1.04E-01,3.31E-04,26.4 ,100.00 ,100.00 ,-,24.2,24.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/16 23:00,25.3,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.4,25.4,25.3,26.1,25.5,25.4,27.8,25.2,25.1,25.2,25.5,25.2,25.1,24.8,30.3,24.5,25.6,25.5,25.6,25.2,25.2,25.1,L3,2.72 ,28.5 ,0.25 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.35 ,-,14.95 ,0.00 ,0.00 ,1.54E+01,1.19E-01,3.34E-04,26.7 ,100.00 ,100.00 ,-,24.2,24.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 5:00,25.3,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.4,25.4,25.3,26.1,25.5,25.4,27.8,25.1,25.1,25.2,25.5,25.2,25.1,24.8,30.3,24.5,25.6,25.5,25.6,25.2,25.2,25.1,L3,2.67 ,28.1 ,0.29 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.33 ,-,14.94 ,0.00 ,0.00 ,1.55E+01,1.09E-01,3.30E-04,26.6 ,100.00 ,100.00 ,-,24.2,24.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 11:00,25.2,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.4,25.4,25.3,26.1,25.5,25.4,27.8,25.1,25.1,25.2,25.5,25.1,25.1,24.8,30.3,24.5,25.6,25.4,25.6,25.2,25.2,25.1,L3,2.67 ,27.7 ,0.33 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.35 ,-,14.95 ,0.00 ,0.00 ,1.54E+01,1.22E-01,3.31E-04,26.7 ,100.00 ,100.00 ,-,25,24.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
