,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 17:00,25.3,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.4,25.4,25.3,26.1,25.5,25.4,27.8,25.1,25.1,25.2,25.5,25.1,25.1,24.8,30.3,24.5,25.6,25.4,25.5,25.2,25.2,25.1,L3,2.66 ,27.7 ,0.21 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.34 ,-,14.96 ,0.00 ,0.00 ,1.53E+01,1.22E-01,3.34E-04,26.3 ,100.00 ,100.00 ,-,25.9,25.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/17 23:00,25.2,25,24.9,24.7,25.4,25.3,25.2,25.5,25.1,28.4,25.4,25.3,26.1,25.5,25.4,27.8,25.1,25.1,25.2,25.5,25.1,25.1,24.8,30.3,24.5,25.6,25.4,25.5,25.2,25.2,25.1,L3,2.75 ,27.6 ,0.23 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.33 ,-,14.94 ,0.00 ,0.00 ,1.50E+01,9.59E-02,3.32E-04,26.5 ,100.00 ,100.00 ,-,25.5,25.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 5:00,25.2,25,24.9,24.7,25.4,25.3,25.1,25.4,25.1,28.4,25.4,25.3,26,25.4,25.4,27.8,25.1,25,25.1,25.5,25.1,25.1,24.8,30.3,24.5,25.6,25.4,25.5,25.2,25.2,25.1,L3,2.77 ,27.3 ,-0.03 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.37 ,-,14.91 ,0.00 ,0.00 ,1.52E+01,1.48E-01,3.32E-04,25.7 ,100.00 ,99.99 ,-,24.7,24.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 11:00,25.2,25,24.8,24.6,25.3,25.2,25.1,25.4,25,28.3,25.3,25.3,26,25.4,25.3,27.8,25.1,25,25.1,25.4,25.1,25,24.8,30.2,24.4,25.5,25.4,25.5,25.2,25.2,25.1,L3,2.75 ,26.8 ,0.11 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.40 ,-,14.90 ,0.00 ,0.00 ,1.53E+01,1.17E-01,3.29E-04,26.1 ,100.00 ,100.00 ,-,23.4,23.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 17:00,25.1,24.9,24.8,24.6,25.3,25.2,25.1,25.3,25,28.3,25.3,25.2,26,25.3,25.3,27.7,25,25,25.1,25.4,25,25,24.7,30.2,24.4,25.5,25.3,25.4,25.1,25.2,25.1,L3,2.73 ,26.2 ,0.03 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.37 ,-,14.91 ,0.00 ,0.00 ,1.52E+01,1.16E-01,3.30E-04,26.0 ,100.00 ,100.00 ,-,23,22.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/18 23:00,25.1,24.9,24.7,24.5,25.2,25.1,25,25.3,24.9,28.2,25.2,25.2,25.9,25.3,25.2,27.7,25,24.9,25,25.4,25,24.9,24.7,30.1,24.3,25.4,25.3,25.4,25.1,25.2,25.1,L3,2.67 ,25.7 ,0.04 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.41 ,-,14.89 ,0.00 ,0.00 ,1.48E+01,1.04E-01,3.33E-04,25.9 ,100.00 ,100.00 ,-,22.3,22.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 5:00,25.1,24.8,24.7,24.5,25.2,25.1,25,25.3,24.9,28.2,25.2,25.1,25.9,25.3,25.2,27.6,24.9,24.9,25,25.3,25,24.9,24.6,30.1,24.3,25.4,25.3,25.3,25,25.2,25.1,L3,2.60 ,25.2 ,0.05 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.42 ,-,14.87 ,0.00 ,0.00 ,1.57E+01,1.15E-01,3.29E-04,26.1 ,100.00 ,99.99 ,-,21.4,21.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 11:00,25,24.8,24.7,24.5,25.2,25.1,25,25.2,24.9,28.2,25.2,25.1,25.8,25.2,25.1,27.6,24.9,24.8,24.9,25.3,24.9,24.9,24.6,30,24.3,25.4,25.2,25.3,25,25.2,25.1,L3,2.79 ,24.6 ,0.17 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.36 ,-,14.89 ,0.00 ,0.00 ,1.55E+01,1.19E-01,3.28E-04,26.5 ,100.00 ,100.00 ,-,21,20.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 17:00,25,24.7,24.6,24.4,25.1,25,24.9,25.2,24.8,28.1,25.1,25.1,25.8,25.2,25.1,27.6,24.9,24.8,24.9,25.2,24.9,24.8,24.6,30,24.2,25.3,25.2,25.3,24.9,25.2,25.1,L3,2.79 ,24.3 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.90 ,0.00 ,0.00 ,1.58E+01,1.16E-01,3.31E-04,26.3 ,100.00 ,99.99 ,-,21.4,21.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/19 23:00,25,24.7,24.6,24.4,25.1,25,24.9,25.2,24.8,28.1,25.1,25,25.8,25.2,25.1,27.6,24.8,24.8,24.9,25.2,24.8,24.8,24.5,29.9,24.2,25.3,25.2,25.3,24.9,25.2,25,L3,2.71 ,24.1 ,0.06 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.46 ,-,14.87 ,0.00 ,0.00 ,1.52E+01,1.19E-01,3.29E-04,26.2 ,99.99 ,99.97 ,-,21,20.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 5:00,24.9,24.7,24.6,24.4,25.1,25,24.8,25.1,24.8,28,25.1,25,25.7,25.1,25,27.5,24.8,24.7,24.8,25.2,24.8,24.8,24.5,29.9,24.1,25.2,25.1,25.2,24.9,25.2,25,L3,2.65 ,23.5 ,0.08 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.50 ,-,14.83 ,0.00 ,0.00 ,1.51E+01,1.07E-01,3.30E-04,26.3 ,100.00 ,99.98 ,-,20.1,20,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 11:00,24.9,24.6,24.5,24.3,25,24.9,24.8,25.1,24.7,28,25.1,25,25.7,25.1,25,27.5,24.8,24.7,24.8,25.1,24.8,24.7,24.5,29.8,24.1,25.2,25.1,25.2,24.8,25.2,25,L3,2.67 ,23.1 ,0.16 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.42 ,-,14.88 ,0.00 ,0.00 ,1.51E+01,1.26E-01,3.30E-04,26.5 ,100.00 ,100.00 ,-,20,19.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 17:00,24.9,24.6,24.5,24.3,25,24.9,24.8,25.1,24.7,28,25,24.9,25.7,25.1,25,27.5,24.7,24.7,24.8,25.1,24.7,24.7,24.4,29.8,24.1,25.2,25,25.1,24.8,25.1,25,L3,2.72 ,23.1 ,0.09 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.41 ,-,14.90 ,0.00 ,0.00 ,1.53E+01,1.14E-01,3.32E-04,26.3 ,100.00 ,100.00 ,-,21.3,21.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/20 23:00,24.8,24.6,24.5,24.3,25,24.9,24.8,25,24.7,27.9,25,24.9,25.6,25,24.9,27.4,24.7,24.6,24.7,25.1,24.7,24.7,24.4,29.8,24.1,25.1,25,25.2,24.8,25.1,25,L3,2.66 ,23.0 ,0.12 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.44 ,-,14.89 ,0.00 ,0.00 ,1.53E+01,1.14E-01,3.29E-04,26.6 ,100.00 ,99.98 ,-,21.5,21.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 5:00,24.8,24.6,24.4,24.3,24.9,24.8,24.7,25,24.7,27.9,25,24.9,25.6,25,24.9,27.4,24.7,24.6,24.7,25.1,24.7,24.7,24.4,29.7,24.1,25.1,25,25.1,24.8,25.1,25,L3,2.64 ,22.8 ,0.07 ,0.506 ,-,-,-,-,0.506 ,0.016 ,-,25,-,15.39 ,-,14.87 ,0.00 ,0.00 ,1.55E+01,1.23E-01,3.31E-04,26.3 ,100.00 ,99.99 ,-,21.3,21.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 11:00,24.8,24.6,24.4,24.2,24.9,24.8,24.7,25,24.6,27.9,24.9,24.9,25.6,25,24.9,27.4,24.7,24.6,24.7,25.1,24.7,24.6,24.4,29.7,24,25.1,25,25.1,24.8,25.1,25,L3,2.63 ,22.9 ,0.22 ,0.506 ,-,-,-,-,0.506 ,0.017 ,-,25,-,15.42 ,-,14.90 ,0.00 ,0.00 ,1.56E+01,1.14E-01,3.28E-04,26.6 ,100.00 ,100.00 ,-,21.5,21.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 17:00,24.7,24.5,24.4,24.2,24.8,24.7,24.6,24.9,24.6,27.8,24.9,24.8,25.5,24.9,24.8,27.4,24.6,24.6,24.7,25,24.6,24.6,24.4,29.4,24,25.1,24.9,25,24.7,25.1,25,L3,2.67 ,23.0 ,0.21 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.41 ,15.65 ,-,0.00 ,0.00 ,1.52E+01,1.34E-01,3.31E-04,26.6 ,100.00 ,100.00 ,-,22.8,22.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/21 23:00,24.8,24.5,24.4,24.2,24.9,24.8,24.7,25,24.6,27.8,24.9,24.8,25.6,25,24.9,27.5,24.6,24.6,24.7,25,24.7,24.6,24.4,29.4,24,25.1,25,25.1,24.7,25.1,25,L3,2.65 ,23.1 ,0.24 ,0.506 ,-,-,-,-,0.506 ,0.017 ,30,-,-,15.38 ,15.66 ,-,0.00 ,0.00 ,1.55E+01,1.18E-01,3.27E-04,26.8 ,100.00 ,100.00 ,-,23.2,23.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 5:00,24.7,24.5,24.4,24.2,24.9,24.8,24.7,25,24.6,27.8,24.9,24.8,25.6,25,24.9,27.4,24.6,24.6,24.7,25,24.6,24.6,24.4,29.3,24,25.1,24.9,25.1,24.7,25.1,25,L3,2.64 ,23.0 ,0.22 ,0.506 ,-,-,-,-,0.506 ,0.017 ,30,-,-,15.42 ,15.65 ,-,0.00 ,0.00 ,1.58E+01,1.09E-01,3.33E-04,26.6 ,100.00 ,100.00 ,-,23,22.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 11:00,24.7,24.5,24.3,24.2,24.9,24.8,24.6,24.9,24.6,27.8,24.9,24.8,25.5,25,24.8,27.4,24.6,24.5,24.6,25,24.6,24.6,24.4,29.3,24,25,24.9,25,24.7,25.1,25,L3,2.63 ,23.1 ,0.32 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.35 ,15.66 ,-,0.00 ,0.00 ,1.58E+01,1.19E-01,3.30E-04,26.9 ,100.00 ,100.00 ,-,23.1,22.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 17:00,24.7,24.5,24.3,24.2,24.8,24.7,24.6,24.9,24.6,27.8,24.9,24.8,25.5,24.9,24.8,27.4,24.6,24.5,24.6,25,24.6,24.5,24.3,29.4,24,25,24.9,25,24.7,25.1,25,L3,2.67 ,23.3 ,0.27 ,0.506 ,-,-,-,-,0.506 ,0.017 ,30,-,-,15.39 ,15.68 ,-,0.00 ,0.00 ,1.54E+01,1.05E-01,3.30E-04,26.7 ,100.00 ,100.00 ,-,23.9,23.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/22 23:00,24.7,24.5,24.3,24.1,24.8,24.7,24.6,24.9,24.5,27.8,24.8,24.8,25.5,24.9,24.8,27.4,24.6,24.5,24.6,25,24.6,24.5,24.3,29.4,23.9,25,24.9,25,24.6,25.1,25,L3,2.66 ,23.3 ,0.29 ,0.506 ,-,-,-,-,0.506 ,0.017 ,30,-,-,15.42 ,15.68 ,-,0.00 ,0.00 ,1.52E+01,1.40E-01,3.30E-04,26.8 ,100.00 ,100.00 ,-,24.2,24.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 5:00,24.7,24.5,24.3,24.1,24.8,24.7,24.6,24.9,24.5,27.8,24.8,24.7,25.5,24.9,24.8,27.4,24.6,24.5,24.6,24.9,24.6,24.5,24.3,29.4,23.9,25,24.9,25,24.6,25.1,25,L3,2.66 ,23.5 ,0.30 ,0.506 ,-,-,-,-,0.506 ,0.017 ,30,-,-,15.36 ,15.68 ,-,0.00 ,0.00 ,1.54E+01,1.31E-01,3.29E-04,26.7 ,100.00 ,99.99 ,-,24.5,24.5,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 11:00,24.7,24.4,24.3,24.1,24.8,24.7,24.6,24.9,24.5,27.8,24.8,24.7,25.5,24.9,24.8,27.3,24.6,24.5,24.6,24.9,24.6,24.5,24.3,29.4,23.9,25,24.9,25,24.6,25.1,25,L3,2.64 ,23.6 ,0.33 ,0.506 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.39 ,15.68 ,-,0.00 ,0.00 ,1.55E+01,1.25E-01,3.31E-04,26.7 ,100.00 ,100.00 ,-,24.7,24.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 17:00,24.7,24.4,24.3,24.1,24.8,24.7,24.6,24.9,24.5,27.8,24.8,24.7,25.5,24.9,24.8,27.3,24.5,24.5,24.6,24.9,24.6,24.5,24.3,29.4,23.9,25,24.9,25,24.6,25.1,24.9,L3,2.65 ,23.8 ,0.18 ,0.506 ,-,-,-,-,0.506 ,0.017 ,30,-,-,15.36 ,15.69 ,-,0.00 ,0.00 ,1.55E+01,1.19E-01,3.34E-04,26.3 ,100.00 ,99.99 ,-,25.1,25,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/23 23:00,24.7,24.4,24.3,24.1,24.8,24.7,24.6,24.9,24.5,27.8,24.8,24.7,25.5,24.9,24.8,27.3,24.5,24.5,24.6,24.9,24.6,24.5,24.3,29.4,23.9,25,24.8,25,24.6,25.1,24.9,L3,2.64 ,23.8 ,0.16 ,0.506 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.40 ,15.67 ,-,0.00 ,0.00 ,1.53E+01,1.26E-01,3.30E-04,26.4 ,100.00 ,100.00 ,-,24.5,24.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 5:00,24.6,24.4,24.3,24.1,24.8,24.7,24.6,24.8,24.5,27.8,24.8,24.7,25.4,24.9,24.7,27.3,24.5,24.5,24.5,24.9,24.5,24.5,24.3,29.4,23.9,25,24.8,25,24.6,25,24.9,L3,2.57 ,23.6 ,0.16 ,0.506 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.43 ,15.63 ,-,0.00 ,0.00 ,1.54E+01,1.65E-01,3.29E-04,26.3 ,100.00 ,99.98 ,-,23.2,23.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 11:00,24.6,24.4,24.2,24,24.7,24.6,24.5,24.8,24.4,27.7,24.7,24.7,25.4,24.8,24.7,27.3,24.5,24.4,24.5,24.9,24.5,24.4,24.2,29.3,23.8,24.9,24.8,24.9,24.6,25,24.9,L3,2.53 ,23.2 ,0.19 ,0.506 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.43 ,15.64 ,-,-,0.00 ,1.55E+01,1.05E-01,3.27E-04,26.4 ,-,99.98 ,100.00 ,21.7,21.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 17:00,24.6,24.3,24.2,24,24.7,24.6,24.5,24.8,24.4,27.7,24.7,24.6,25.4,24.8,24.7,27.2,24.4,24.4,24.5,24.8,24.5,24.4,24.2,29.3,23.8,24.9,24.7,24.8,24.5,25,24.9,L3,2.50 ,22.7 ,0.14 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.34 ,15.63 ,-,0.00 ,0.00 ,1.57E+01,1.10E-01,3.28E-04,26.3 ,-,99.98 ,100.00 ,21.2,21.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/24 23:00,24.5,24.3,24.1,24,24.7,24.6,24.4,24.7,24.4,27.6,24.7,24.6,25.3,24.8,24.6,27.2,24.4,24.3,24.4,24.8,24.4,24.4,24.1,29.3,23.7,24.9,24.7,24.8,24.5,25,24.9,L3,2.45 ,22.5 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.42 ,15.61 ,-,0.00 ,0.00 ,1.52E+01,1.23E-01,3.27E-04,26.4 ,-,99.96 ,100.00 ,20.4,20.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 5:00,24.5,24.3,24.1,23.9,24.6,24.5,24.4,24.7,24.3,27.6,24.6,24.5,25.3,24.7,24.6,27.2,24.3,24.3,24.4,24.7,24.4,24.3,24.1,29.2,23.7,24.8,24.6,24.7,24.4,25,24.9,L3,2.40 ,22.0 ,0.16 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.42 ,15.59 ,-,0.00 ,0.00 ,1.50E+01,1.04E-01,3.30E-04,26.5 ,-,99.97 ,100.00 ,19.5,19.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 11:00,24.4,24.2,24.1,23.9,24.6,24.5,24.4,24.6,24.3,27.5,24.6,24.5,25.3,24.7,24.6,27.1,24.3,24.2,24.3,24.7,24.3,24.3,24.1,29.1,23.7,24.8,24.6,24.7,24.4,25,24.9,L3,2.37 ,21.6 ,0.18 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.39 ,15.60 ,-,0.00 ,0.00 ,1.56E+01,1.10E-01,3.30E-04,26.6 ,-,99.99 ,100.00 ,18.9,18.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 17:00,24.4,24.2,24,23.8,24.5,24.4,24.3,24.6,24.2,27.5,24.5,24.5,25.2,24.6,24.5,27.1,24.3,24.2,24.3,24.6,24.3,24.2,24,29.1,23.6,24.7,24.6,24.7,24.3,25,24.9,L3,2.39 ,21.4 ,0.07 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.42 ,15.60 ,-,0.00 ,0.00 ,1.56E+01,1.04E-01,3.25E-04,26.4 ,-,99.98 ,100.00 ,19.3,19.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/25 23:00,24.4,24.1,24,23.8,24.5,24.4,24.3,24.6,24.2,27.5,24.5,24.4,25.2,24.6,24.5,27,24.2,24.2,24.3,24.6,24.3,24.2,24,29.1,23.6,24.7,24.5,24.6,24.3,25,24.9,L3,2.34 ,21.3 ,0.08 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.44 ,15.58 ,-,0.00 ,0.00 ,1.54E+01,1.23E-01,3.27E-04,26.5 ,-,99.98 ,100.00 ,19,18.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 5:00,24.3,24.1,23.9,23.8,24.5,24.3,24.2,24.5,24.2,27.4,24.5,24.4,25.1,24.5,24.4,27,24.2,24.1,24.2,24.6,24.2,24.2,23.9,29,23.5,24.6,24.5,24.6,24.3,25,24.9,L3,2.30 ,20.9 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.58 ,-,0.00 ,0.00 ,1.58E+01,1.16E-01,3.26E-04,26.7 ,-,99.97 ,100.00 ,18.5,18.4,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 11:00,24.2,24,23.9,23.7,24.3,24.3,24.2,24.5,24.1,27.3,24.4,24.3,25,24.5,24.4,26.9,24.1,24.1,24.2,24.5,24.2,24.1,23.9,28.9,23.5,24.6,24.4,24.5,24.2,25,24.9,L3,2.30 ,20.6 ,0.18 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.41 ,15.60 ,-,0.00 ,0.00 ,1.56E+01,1.29E-01,3.27E-04,26.6 ,-,100.00 ,100.00 ,18.5,18.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 17:00,24.2,24,23.8,23.7,24.3,24.2,24.1,24.4,24.1,27.3,24.4,24.3,25,24.4,24.3,26.9,24.1,24,24.1,24.5,24.1,24,23.8,28.9,23.4,24.5,24.4,24.5,24.2,25,24.8,L3,2.30 ,20.6 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.59 ,-,0.00 ,0.00 ,1.56E+01,1.66E-01,3.29E-04,26.8 ,-,99.99 ,100.00 ,19,18.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/26 23:00,24.2,23.9,23.8,23.6,24.3,24.2,24.1,24.4,24,27.3,24.3,24.2,25,24.4,24.3,26.8,24,24,24.1,24.4,24.1,24,23.8,28.8,23.4,24.5,24.3,24.4,24.1,25,24.9,L3,2.26 ,20.5 ,0.19 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.13E-01,3.24E-04,26.8 ,-,99.96 ,100.00 ,18.5,18.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 5:00,24.1,23.9,23.7,23.6,24.2,24.1,24,24.3,24,27.2,24.3,24.2,24.9,24.3,24.2,26.8,24,23.9,24,24.4,24,23.9,23.7,28.8,23.3,24.4,24.3,24.4,24,24.9,24.8,L3,2.21 ,20.1 ,0.11 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.49 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.92E-01,3.23E-04,26.4 ,-,99.99 ,100.00 ,17.7,17.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 11:00,24.1,23.8,23.7,23.5,24.2,24.1,24,24.3,23.9,27.2,24.2,24.1,24.9,24.3,24.2,26.7,23.9,23.9,24,24.3,24,23.9,23.7,28.7,23.3,24.4,24.2,24.3,24,24.9,24.8,L3,2.19 ,19.9 ,0.24 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.41 ,15.57 ,-,0.00 ,0.00 ,1.57E+01,1.14E-01,3.24E-04,27.0 ,-,99.99 ,100.00 ,17.5,17.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 17:00,24,23.8,23.6,23.5,24.1,24,23.9,24.2,23.9,27.1,24.1,24.1,24.8,24.2,24.1,26.6,23.9,23.8,23.9,24.2,23.9,23.8,23.6,28.6,23.2,24.3,24.2,24.3,23.9,24.9,24.8,L3,2.22 ,19.8 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.41 ,15.59 ,-,0.00 ,0.00 ,1.51E+01,1.29E-01,3.25E-04,26.6 ,-,99.99 ,100.00 ,18.5,18.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/27 23:00,24,23.7,23.6,23.4,24.1,24,23.9,24.2,23.8,27.1,24.1,24,24.8,24.2,24.1,26.6,23.8,23.8,23.9,24.2,23.9,23.8,23.6,28.6,23.2,24.3,24.2,24.3,23.9,24.9,24.8,L3,2.19 ,19.7 ,0.18 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.42 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.87E-01,3.25E-04,26.7 ,-,99.98 ,100.00 ,18.4,18.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 5:00,23.9,23.7,23.6,23.4,24.1,24,23.9,24.1,23.8,27.1,24.1,24,24.8,24.2,24.1,26.5,23.8,23.8,23.9,24.2,23.8,23.8,23.6,28.6,23.2,24.3,24.1,24.3,23.9,24.9,24.8,L3,2.15 ,19.5 ,0.21 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.56 ,-,0.00 ,0.00 ,1.55E+01,1.14E-01,3.24E-04,26.8 ,-,99.98 ,100.00 ,17.9,17.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 11:00,23.9,23.7,23.5,23.4,24,23.9,23.8,24.1,23.8,27,24.1,24,24.7,24.2,24,26.5,23.8,23.7,23.8,24.1,23.8,23.7,23.5,28.6,23.1,24.2,24.1,24.2,23.8,24.9,24.8,L3,2.16 ,19.5 ,0.26 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.42 ,15.58 ,-,0.00 ,0.00 ,1.52E+01,1.04E-01,3.25E-04,26.9 ,-,100.00 ,100.00 ,18,17.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 17:00,23.9,23.6,23.5,23.3,24,23.9,23.8,24.1,23.7,27,24,23.9,24.7,24.1,24,26.5,23.7,23.7,23.8,24.1,23.8,23.7,23.5,28.5,23.1,24.2,24.1,24.2,23.8,24.9,24.8,L3,2.21 ,19.5 ,0.22 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.40 ,15.59 ,-,0.00 ,0.00 ,1.52E+01,1.07E-01,3.21E-04,26.9 ,-,99.99 ,100.00 ,19.3,19.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/28 23:00,23.8,23.6,23.5,23.3,24,23.9,23.8,24,23.7,26.9,24,23.9,24.6,24.1,24,26.4,23.7,23.6,23.7,24.1,23.7,23.7,23.5,28.5,23.1,24.2,24,24.1,23.8,24.9,24.8,L3,2.18 ,19.5 ,0.24 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.44 ,15.58 ,-,0.00 ,0.00 ,1.55E+01,1.21E-01,3.25E-04,26.8 ,-,99.98 ,100.00 ,20.1,20.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 5:00,23.8,23.6,23.4,23.2,23.9,23.8,23.7,24,23.7,26.9,23.9,23.9,24.6,24,23.9,26.4,23.7,23.6,23.7,24,23.7,23.6,23.4,28.4,23,24.1,24,24.1,23.7,24.9,24.7,L3,2.18 ,19.6 ,0.19 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.47 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.52E-01,3.23E-04,26.9 ,-,99.98 ,100.00 ,20.6,20.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 11:00,23.8,23.5,23.4,23.2,23.9,23.8,23.7,24,23.6,26.8,23.9,23.8,24.6,24,23.9,26.4,23.6,23.6,23.7,24,23.7,23.6,23.4,28.4,23,24.1,24,24.1,23.7,24.8,24.7,L3,2.19 ,19.7 ,0.24 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.37 ,15.58 ,-,0.00 ,0.00 ,1.55E+01,1.11E-01,3.28E-04,26.9 ,-,100.00 ,100.00 ,21.3,21.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 17:00,23.7,23.5,23.4,23.2,23.9,23.8,23.7,23.9,23.6,26.8,23.9,23.8,24.5,24,23.9,26.3,23.6,23.6,23.6,24,23.6,23.6,23.3,28.3,23,24,23.9,24.1,23.7,24.8,24.7,L3,2.20 ,20.3 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.39 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.71E-01,3.29E-04,26.4 ,-,99.98 ,100.00 ,22.6,22.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/29 23:00,23.7,23.5,23.3,23.2,23.9,23.8,23.6,23.9,23.6,26.8,23.8,23.8,24.5,23.9,23.8,26.3,23.6,23.5,23.6,23.9,23.6,23.5,23.3,28.3,22.9,24,23.9,24,23.6,24.8,24.7,L3,2.18 ,20.1 ,0.19 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.57 ,-,0.00 ,0.00 ,1.54E+01,1.35E-01,3.28E-04,26.7 ,-,99.98 ,100.00 ,22.7,22.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 5:00,23.7,23.4,23.3,23.1,23.8,23.7,23.6,23.9,23.5,26.7,23.8,23.7,24.5,23.9,23.8,26.3,23.5,23.5,23.6,23.9,23.6,23.5,23.3,28.2,22.9,24,23.8,24,23.6,24.8,24.7,L3,2.15 ,20.0 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.13E-01,3.24E-04,26.5 ,-,99.97 ,100.00 ,22.4,22.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 11:00,23.6,23.4,23.2,23.1,23.8,23.7,23.6,23.9,23.5,26.6,23.8,23.7,24.4,23.9,23.8,26.2,23.5,23.4,23.5,23.9,23.5,23.5,23.2,28.2,22.9,23.9,23.8,24,23.6,24.8,24.7,L3,2.15 ,19.8 ,0.24 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.39 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.09E-01,3.24E-04,26.9 ,-,100.00 ,100.00 ,22.4,22.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 17:00,23.6,23.4,23.2,23,23.7,23.6,23.5,23.8,23.5,26.6,23.7,23.6,24.4,23.8,23.7,26.2,23.5,23.4,23.5,23.8,23.5,23.4,23.2,28.1,22.8,23.9,23.8,23.9,23.5,24.8,24.7,L3,2.18 ,20.1 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.35 ,15.59 ,-,0.00 ,0.00 ,1.51E+01,1.17E-01,3.25E-04,26.4 ,-,100.00 ,100.00 ,22.9,22.8,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/30 23:00,23.6,23.3,23.2,23,23.7,23.6,23.5,23.8,23.4,26.6,23.7,23.6,24.4,23.8,23.7,26.2,23.4,23.4,23.5,23.8,23.5,23.4,23.2,28.1,22.8,23.9,23.8,23.9,23.5,24.8,24.6,L3,2.16 ,20.1 ,0.16 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.57 ,-,0.00 ,0.00 ,1.60E+01,1.33E-01,3.25E-04,26.6 ,-,99.98 ,100.00 ,23.1,23,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 5:00,23.6,23.3,23.2,23,23.7,23.6,23.5,23.8,23.4,26.5,23.7,23.6,24.3,23.8,23.7,26.1,23.4,23.4,23.4,23.8,23.4,23.4,23.2,28,22.8,23.8,23.7,23.9,23.5,24.8,24.6,L3,2.13 ,20.0 ,0.12 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.44 ,15.56 ,-,0.00 ,0.00 ,1.55E+01,1.54E-01,3.25E-04,26.7 ,-,99.97 ,100.00 ,22.9,22.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 11:00,23.5,23.3,23.1,22.9,23.6,23.5,23.4,23.7,23.4,26.5,23.7,23.5,24.3,23.7,23.6,26.1,23.4,23.3,23.4,23.7,23.4,23.3,23.1,28,22.8,23.8,23.7,23.8,23.4,24.7,24.6,L3,2.13 ,20.0 ,0.14 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.40 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.10E-01,3.24E-04,26.6 ,-,100.00 ,100.00 ,22.8,22.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 17:00,23.5,23.2,23.1,22.9,23.6,23.5,23.4,23.7,23.3,26.4,23.6,23.5,24.3,23.7,23.6,26.1,23.4,23.3,23.4,23.7,23.4,23.3,23.1,28,22.7,23.8,23.6,23.8,23.4,24.7,24.6,L3,2.16 ,20.2 ,0.09 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.39 ,15.59 ,-,0.00 ,0.00 ,1.53E+01,1.20E-01,3.28E-04,26.5 ,-,99.98 ,100.00 ,23.2,23.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/10/31 23:00,23.5,23.2,23.1,22.9,23.6,23.5,23.4,23.7,23.3,26.4,23.6,23.5,24.3,23.7,23.6,26.1,23.3,23.3,23.3,23.7,23.3,23.3,23.1,27.9,22.7,23.7,23.6,23.7,23.4,24.7,24.6,L3,2.12 ,20.3 ,0.19 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.09E-01,3.25E-04,26.6 ,-,99.97 ,100.00 ,23.2,23.1,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 5:00,23.4,23.2,23.1,22.9,23.6,23.5,23.4,23.7,23.3,26.4,23.6,23.5,24.2,23.7,23.6,26,23.3,23.2,23.3,23.7,23.3,23.3,23,27.9,22.7,23.7,23.6,23.7,23.4,24.7,24.6,L3,2.07 ,20.1 ,0.24 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.47 ,15.56 ,-,0.00 ,0.00 ,1.52E+01,1.15E-01,3.23E-04,26.8 ,-,99.98 ,100.00 ,22.9,22.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 11:00,23.4,23.2,23,22.9,23.5,23.4,23.3,23.6,23.2,26.3,23.5,23.4,24.2,23.6,23.5,26,23.3,23.2,23.3,23.6,23.3,23.2,23,27.9,22.7,23.7,23.6,23.7,23.3,24.7,24.6,L3,2.08 ,20.0 ,0.28 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.40 ,15.58 ,-,0.00 ,-,1.51E+01,1.23E-01,3.24E-04,27.0 ,-,100.00 ,100.00 ,22.9,22.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 17:00,23.4,23.1,23,22.8,23.5,23.4,23.3,23.6,23.2,26.3,23.5,23.4,24.2,23.6,23.5,25.9,23.2,23.2,23.3,23.6,23.3,23.2,23,27.8,22.6,23.6,23.5,23.7,23.3,24.7,24.6,L3,2.12 ,20.3 ,0.28 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.38 ,15.59 ,-,0.00 ,0.00 ,1.52E+01,1.08E-01,3.27E-04,27.0 ,-,100.00 ,100.00 ,23.5,23.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/1 23:00,23.4,23.1,23,22.8,23.5,23.4,23.3,23.6,23.2,26.3,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.2,23.3,23.6,23.2,23.2,23,27.8,22.6,23.6,23.6,23.7,23.3,24.6,24.5,L3,2.13 ,20.3 ,0.31 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.39 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.59E-01,3.27E-04,26.9 ,-,100.00 ,100.00 ,23.8,23.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 5:00,23.3,23.1,23,22.8,23.5,23.4,23.3,23.6,23.2,26.3,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.2,23.2,23.6,23.2,23.2,23,27.8,22.6,23.6,23.6,23.7,23.3,24.6,24.5,L3,2.11 ,20.3 ,0.23 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.38 ,15.59 ,-,0.00 ,0.00 ,1.50E+01,1.38E-01,3.27E-04,26.9 ,-,99.99 ,100.00 ,23.9,23.8,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 11:00,23.3,23.1,22.9,22.8,23.5,23.4,23.3,23.6,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.2,23.2,23.6,23.2,23.2,23,27.8,22.6,23.6,23.6,23.7,23.3,24.6,24.5,L3,2.10 ,20.4 ,0.23 ,0.503 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.39 ,15.58 ,-,0.00 ,0.00 ,1.58E+01,2.26E-01,3.27E-04,26.8 ,-,100.00 ,100.00 ,24.1,24,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 17:00,23.3,23.1,22.9,22.8,23.5,23.4,23.2,23.5,23.2,26.2,23.5,23.4,24.1,23.6,23.4,25.9,23.2,23.1,23.2,23.6,23.2,23.2,22.9,27.8,22.6,23.6,23.5,23.6,23.2,24.6,24.5,L3,2.15 ,21.0 ,0.18 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.38 ,15.59 ,-,0.00 ,0.00 ,1.52E+01,1.18E-01,3.30E-04,26.5 ,-,100.00 ,100.00 ,24.9,24.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/2 23:00,23.3,23.1,22.9,22.8,23.5,23.4,23.2,23.5,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.8,23.2,23.1,23.2,23.6,23.2,23.2,23,27.8,22.6,23.6,23.5,23.7,23.3,24.6,24.5,L3,2.14 ,21.0 ,0.24 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.36 ,15.60 ,-,0.00 ,0.00 ,1.54E+01,1.24E-01,3.28E-04,26.7 ,-,100.00 ,100.00 ,25.2,25.1,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 5:00,23.3,23.1,22.9,22.8,23.5,23.4,23.3,23.6,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.1,23.2,23.6,23.2,23.2,23,27.8,22.6,23.6,23.5,23.6,23.2,24.6,24.5,L3,2.12 ,20.9 ,0.26 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.35 ,15.59 ,-,0.00 ,0.00 ,1.50E+01,1.05E-01,3.26E-04,26.7 ,-,99.99 ,100.00 ,25.1,25,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 11:00,23.3,23.1,22.9,22.8,23.5,23.4,23.3,23.5,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.1,23.3,23.6,23.2,23.2,23,27.8,22.6,23.6,23.6,23.7,23.3,24.6,24.5,L3,2.35 ,21.0 ,0.37 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.37 ,15.59 ,-,0.00 ,0.00 ,1.56E+01,1.89E-01,3.29E-04,26.9 ,-,100.00 ,100.00 ,25.2,25.1,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 17:00,23.3,23.1,22.9,22.8,23.5,23.4,23.3,23.6,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.1,23.2,23.6,23.2,23.2,23,27.8,22.6,23.6,23.5,23.6,23.3,24.6,24.5,L3,2.37 ,21.5 ,0.26 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.33 ,15.60 ,-,0.00 ,0.00 ,1.57E+01,1.48E-01,3.30E-04,26.8 ,-,99.99 ,100.00 ,26.1,26,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/3 23:00,23.3,23.1,22.9,22.8,23.5,23.4,23.3,23.5,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.1,23.3,23.6,23.2,23.2,23,27.8,22.6,23.6,23.6,23.7,23.3,24.5,24.4,L3,2.37 ,21.7 ,0.31 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.35 ,15.61 ,-,0.00 ,0.00 ,1.52E+01,1.22E-01,3.30E-04,26.8 ,-,100.00 ,100.00 ,26.4,26.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 5:00,23.3,23.1,23,22.8,23.5,23.4,23.3,23.6,23.2,26.2,23.5,23.4,24.2,23.6,23.5,25.9,23.2,23.2,23.3,23.6,23.3,23.2,23,27.8,22.6,23.6,23.6,23.7,23.3,24.5,24.4,L3,2.38 ,21.7 ,0.05 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.37 ,15.61 ,-,0.00 ,0.00 ,1.54E+01,1.49E-01,3.28E-04,25.9 ,-,99.97 ,100.00 ,26.5,26.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 11:00,23.3,23.1,23,22.8,23.5,23.4,23.3,23.6,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.2,23.3,23.6,23.2,23.2,23,27.8,22.6,23.6,23.5,23.7,23.3,24.5,24.4,L3,2.35 ,21.7 ,0.20 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.38 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.23E-01,3.24E-04,26.4 ,-,99.98 ,100.00 ,25.5,25.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 17:00,23.3,23.1,22.9,22.8,23.4,23.4,23.2,23.5,23.2,26.2,23.5,23.4,24.1,23.6,23.5,25.9,23.2,23.1,23.2,23.6,23.2,23.2,23,27.8,22.6,23.6,23.5,23.6,23.2,24.5,24.4,L3,2.34 ,21.5 ,0.03 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.42 ,15.59 ,-,0.00 ,0.00 ,1.51E+01,1.95E-01,3.32E-04,26.0 ,-,99.99 ,100.00 ,25.2,25.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/4 23:00,23.3,23.1,22.9,22.8,23.4,23.3,23.2,23.5,23.2,26.2,23.5,23.3,24.1,23.5,23.4,25.9,23.2,23.1,23.2,23.5,23.2,23.1,22.9,27.8,22.6,23.6,23.5,23.6,23.2,24.5,24.4,L3,2.27 ,21.4 ,0.16 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.57 ,-,0.00 ,0.00 ,1.52E+01,1.58E-01,3.27E-04,26.5 ,-,99.96 ,100.00 ,24.4,24.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 5:00,23.3,23.1,22.9,22.7,23.4,23.3,23.2,23.5,23.1,26.2,23.4,23.3,24.1,23.5,23.4,25.8,23.2,23.1,23.2,23.5,23.2,23.1,22.9,27.8,22.6,23.6,23.5,23.6,23.2,24.5,24.4,L3,2.20 ,20.9 ,0.14 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.44 ,15.55 ,-,0.00 ,0.00 ,1.51E+01,1.37E-01,3.29E-04,26.5 ,-,99.97 ,100.00 ,23.2,23.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 11:00,23.3,23,22.9,22.7,23.4,23.3,23.2,23.5,23.1,26.2,23.4,23.3,24.1,23.5,23.4,25.8,23.1,23.1,23.2,23.5,23.2,23.1,22.9,27.7,22.6,23.5,23.5,23.5,23.2,24.5,24.4,L3,2.19 ,20.4 ,0.24 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.38 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.77E-01,3.25E-04,26.7 ,-,99.99 ,100.00 ,22.7,22.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 17:00,23.3,23,22.9,22.7,23.4,23.3,23.2,23.5,23.1,26.2,23.4,23.3,24.1,23.5,23.4,25.8,23.1,23.1,23.2,23.5,23.2,23.1,22.9,27.7,22.6,23.5,23.4,23.5,23.2,24.5,24.3,L3,2.22 ,20.4 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.59 ,-,0.00 ,0.00 ,1.52E+01,1.10E-01,3.27E-04,26.4 ,-,99.98 ,100.00 ,23.2,23.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/5 23:00,23.2,23,22.9,22.7,23.4,23.3,23.2,23.5,23.1,26.2,23.4,23.3,24,23.5,23.4,25.8,23.1,23.1,23.2,23.5,23.1,23.1,22.9,27.7,22.6,23.5,23.4,23.5,23.2,24.5,24.3,L3,2.20 ,20.2 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.56 ,-,0.00 ,0.00 ,1.53E+01,1.71E-01,3.30E-04,26.6 ,-,99.97 ,100.00 ,22.9,22.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 5:00,23.2,23,22.8,22.7,23.3,23.3,23.1,23.4,23.1,26.1,23.4,23.3,24,23.5,23.3,25.8,23.1,23,23.1,23.5,23.1,23.1,22.8,27.7,22.5,23.5,23.4,23.5,23.1,24.4,24.3,L3,2.12 ,20.1 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.47 ,15.54 ,-,0.00 ,0.00 ,1.56E+01,1.10E-01,3.26E-04,26.6 ,-,99.95 ,100.00 ,22.1,22,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 11:00,23.2,23,22.8,22.6,23.3,23.2,23.1,23.4,23,26.1,23.4,23.3,24,23.4,23.3,25.8,23.1,23,23.1,23.4,23.1,23,22.8,27.7,22.5,23.5,23.4,23.5,23.1,24.4,24.3,L3,2.10 ,19.6 ,0.20 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.39 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.58E-01,3.22E-04,26.7 ,-,100.00 ,100.00 ,21.7,21.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 17:00,23.2,22.9,22.8,22.6,23.3,23.2,23.1,23.4,23,26.1,23.3,23.2,24,23.4,23.3,25.7,23.1,23,23.1,23.4,23.1,23,22.8,27.6,22.5,23.4,23.4,23.4,23.1,24.4,24.3,L3,2.14 ,19.6 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.40 ,15.57 ,-,0.00 ,0.00 ,1.51E+01,1.29E-01,3.25E-04,26.4 ,-,99.97 ,100.00 ,22.3,22.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/6 23:00,23.2,22.9,22.8,22.6,23.3,23.2,23.1,23.4,23,26.1,23.3,23.2,24,23.4,23.3,25.7,23,23,23.1,23.4,23.1,23,22.8,27.6,22.5,23.4,23.3,23.4,23.1,24.4,24.3,L3,2.12 ,19.6 ,0.16 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.47 ,15.56 ,-,0.00 ,0.00 ,1.54E+01,1.33E-01,3.27E-04,26.6 ,-,99.96 ,100.00 ,22.3,22.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 5:00,23.1,22.9,22.7,22.6,23.3,23.2,23.1,23.4,23,26.1,23.3,23.2,24,23.4,23.3,25.7,23,23,23.1,23.4,23.1,23,22.8,27.6,22.5,23.4,23.4,23.4,23.1,24.4,24.3,L3,2.07 ,19.4 ,0.15 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.41 ,15.54 ,-,0.00 ,0.00 ,1.56E+01,1.43E-01,3.27E-04,26.6 ,-,99.95 ,100.00 ,22,22,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 11:00,23.1,22.9,22.7,22.6,23.2,23.1,23,23.3,23,26,23.3,23.2,23.9,23.4,23.3,25.7,23,22.9,23,23.4,23,23,22.8,27.6,22.4,23.4,23.4,23.4,23,24.4,24.3,L3,2.09 ,19.3 ,0.24 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.39 ,15.56 ,-,0.00 ,0.00 ,1.53E+01,1.10E-01,3.24E-04,26.8 ,-,100.00 ,100.00 ,22,21.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 17:00,23.1,22.9,22.7,22.5,23.2,23.1,23,23.3,23,26,23.3,23.2,23.9,23.4,23.2,25.6,23,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.4,23.3,23.4,23,24.4,24.3,L3,2.12 ,19.5 ,0.27 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.42 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.36E-01,3.29E-04,26.8 ,100.00 ,-,100.00 ,23,22.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/7 23:00,23.1,22.9,22.7,22.5,23.2,23.1,23,23.3,23,26,23.3,23.2,23.9,23.4,23.2,25.7,23,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.4,23.3,23.4,23,24.4,24.2,L3,2.11 ,19.5 ,0.26 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.58 ,-,0.00 ,0.00 ,1.54E+01,1.39E-01,3.24E-04,27.0 ,100.00 ,-,100.00 ,23.2,23.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 5:00,23.1,22.9,22.7,22.5,23.2,23.1,23,23.3,23,26,23.3,23.2,23.9,23.3,23.2,25.7,23,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.4,23.3,23.4,23,24.3,24.2,L3,2.10 ,19.6 ,0.21 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.57 ,-,0.00 ,0.00 ,1.51E+01,1.12E-01,3.29E-04,26.8 ,100.00 ,-,100.00 ,23,22.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 11:00,23.1,22.8,22.7,22.5,23.2,23.1,23,23.3,22.9,26,23.2,23.1,23.9,23.3,23.2,25.7,23,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.3,23.3,23.4,23,24.3,24.2,L3,2.11 ,19.7 ,0.23 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.39 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.99E-01,3.30E-04,26.8 ,100.00 ,-,100.00 ,23.2,23.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 17:00,23.1,22.8,22.7,22.5,23.2,23.1,23,23.3,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.3,23.3,23.3,23,24.3,24.2,L3,3.03 ,20.2 ,0.08 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.39 ,15.59 ,-,0.00 ,0.00 ,1.53E+01,1.62E-01,3.28E-04,26.5 ,100.00 ,-,100.00 ,23.9,23.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/8 23:00,23.1,22.8,22.7,22.5,23.2,23.1,23,23.3,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.3,23.3,23.4,23,24.3,24.2,L3,2.99 ,20.1 ,0.09 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.58 ,-,0.00 ,0.00 ,1.55E+01,1.07E-01,3.25E-04,26.4 ,100.00 ,-,100.00 ,23.6,23.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 5:00,23,22.8,22.6,22.5,23.2,23.1,23,23.2,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.9,23,23.3,23,22.9,22.7,27.5,22.4,23.3,23.3,23.3,23,24.3,24.2,L3,2.96 ,20.0 ,0.10 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.47 ,15.54 ,-,0.00 ,0.00 ,1.51E+01,1.59E-01,3.25E-04,26.4 ,100.00 ,-,100.00 ,23,22.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 11:00,23,22.8,22.7,22.5,23.2,23.1,23,23.2,22.9,26,23.2,23.1,23.8,23.3,23.2,25.6,22.9,22.8,23,23.3,22.9,22.9,22.7,27.5,22.4,23.3,23.3,23.3,23,24.3,24.2,L3,2.94 ,19.9 ,0.23 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.44 ,15.57 ,-,0.00 ,0.00 ,1.51E+01,1.18E-01,3.24E-04,26.9 ,100.00 ,-,100.00 ,22.6,22.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 17:00,23,22.8,22.6,22.5,23.1,23.1,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.2,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.3,23.3,22.9,24.3,24.2,L3,2.99 ,20.3 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.42 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.24E-01,3.28E-04,26.6 ,100.00 ,-,100.00 ,23.5,23.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/9 23:00,23,22.8,22.6,22.4,23.1,23.1,23,23.2,22.9,26,23.2,23.1,23.8,23.3,23.2,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.3,23.3,22.9,24.3,24.2,L3,3.00 ,20.8 ,0.19 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.46 ,15.57 ,-,0.00 ,0.00 ,1.51E+01,1.30E-01,3.25E-04,26.8 ,100.00 ,-,100.00 ,23.4,23.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 5:00,23,22.8,22.6,22.5,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.3,23.3,22.9,24.2,24.1,L3,2.99 ,21.3 ,0.21 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.46 ,15.56 ,-,0.00 ,0.00 ,1.51E+01,1.67E-01,3.27E-04,26.7 ,100.00 ,-,100.00 ,22.9,22.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 11:00,23,22.8,22.6,22.4,23.1,23.1,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.2,24.1,L3,3.03 ,22.1 ,0.26 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.40 ,15.57 ,-,0.00 ,0.00 ,1.55E+01,1.21E-01,3.32E-04,27.1 ,100.00 ,-,100.00 ,22.9,22.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 17:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.3,23.3,22.9,24.2,24.1,L3,3.08 ,22.8 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.42 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.13E-01,3.30E-04,26.6 ,100.00 ,-,100.00 ,23.8,23.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/10 23:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.3,23.3,22.9,24.2,24.1,L3,3.09 ,22.9 ,0.17 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.40 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.62E-01,3.28E-04,26.7 ,100.00 ,-,100.00 ,23.9,23.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 5:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.2,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.2,24.1,L3,3.07 ,23.2 ,0.05 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.23E-01,3.26E-04,26.3 ,99.99 ,-,100.00 ,23.8,23.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 11:00,23,22.7,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.2,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.2,24.1,L3,3.10 ,23.6 ,0.12 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.43 ,15.58 ,-,0.00 ,0.00 ,1.54E+01,2.31E-01,3.28E-04,26.4 ,100.00 ,-,100.00 ,23.8,23.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 17:00,23,22.7,22.6,22.4,23.1,23,22.9,23.2,22.8,26,23.2,23,23.8,23.2,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.2,24.1,L3,3.13 ,24.0 ,0.13 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.39 ,15.58 ,-,0.00 ,0.00 ,1.52E+01,1.75E-01,3.25E-04,26.6 ,-,100.00 ,100.00 ,24.2,24.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/11 23:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23,23.8,23.2,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.2,24.1,L3,3.10 ,24.1 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.42 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.56E-01,3.28E-04,26.7 ,-,99.96 ,100.00 ,24.1,24,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 5:00,23,22.7,22.6,22.4,23.1,23,22.9,23.2,22.8,26,23.2,23.1,23.8,23.3,23.1,25.5,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.2,24.1,L3,3.08 ,24.1 ,0.24 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.44 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.49E-01,3.28E-04,26.9 ,-,99.98 ,100.00 ,24,23.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 11:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.2,23.1,25.5,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.1,24,L3,3.08 ,24.3 ,0.33 ,0.503 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.32 ,15.58 ,-,0.00 ,0.00 ,1.55E+01,1.52E-01,3.27E-04,27.0 ,-,100.00 ,100.00 ,24.2,24.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 17:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.1,25.5,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.3,23.3,23.2,23.3,22.9,24.1,24,L3,3.12 ,24.8 ,0.25 ,0.503 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.37 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.20E-01,3.28E-04,26.9 ,-,100.00 ,100.00 ,25.3,25.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/12 23:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.1,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.4,23.3,23.2,23.3,22.9,24.1,24,L3,3.11 ,24.8 ,0.30 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.37 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.88E-01,3.23E-04,26.9 ,-,99.96 ,100.00 ,25.5,25.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 5:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26,23.2,23.1,23.8,23.3,23.2,25.6,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.5,22.4,23.3,23.3,23.3,22.9,24.1,24,L3,3.08 ,24.8 ,0.38 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.38 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.51E-01,3.25E-04,27.2 ,-,99.99 ,100.00 ,25.7,25.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 11:00,23,22.8,22.6,22.4,23.1,23.1,23,23.2,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.8,23,23.2,22.9,22.8,22.6,27.5,22.4,23.3,23.3,23.4,22.9,24.1,24,L3,3.11 ,25.1 ,0.53 ,0.503 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.31 ,15.59 ,-,0.00 ,0.00 ,1.54E+01,1.77E-01,3.32E-04,27.5 ,-,100.00 ,100.00 ,26.2,26,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 17:00,23,22.8,22.6,22.5,23.1,23.1,23,23.2,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.8,23,23.3,22.9,22.9,22.7,27.6,22.4,23.3,23.2,23.3,22.9,24.1,24,L3,3.14 ,25.4 ,0.41 ,0.503 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.33 ,15.59 ,-,0.00 ,0.00 ,1.52E+01,1.50E-01,3.28E-04,27.1 ,-,100.00 ,100.00 ,27,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/13 23:00,23,22.8,22.6,22.5,23.2,23.1,23,23.2,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.9,23,23.3,23,22.9,22.7,27.6,22.4,23.3,23.3,23.3,23,24.1,24,L3,3.13 ,25.6 ,0.31 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.34 ,15.60 ,-,0.00 ,0.00 ,1.57E+01,1.71E-01,3.30E-04,26.7 ,-,100.00 ,100.00 ,27.4,27.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 5:00,23.1,22.8,22.7,22.5,23.2,23.1,23,23.2,22.9,26,23.2,23.1,23.9,23.3,23.2,25.6,22.9,22.9,23,23.3,23,22.9,22.7,27.6,22.4,23.3,23.3,23.4,23,24.1,24,L3,3.10 ,25.5 ,0.01 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.40 ,15.59 ,-,0.00 ,0.00 ,1.53E+01,1.68E-01,3.31E-04,25.9 ,-,99.98 ,100.00 ,26.9,26.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 11:00,23,22.8,22.6,22.5,23.2,23.1,23,23.2,22.9,26.1,23.2,23.1,23.9,23.3,23.2,25.5,22.9,22.9,23,23.3,23,22.9,22.7,27.7,22.4,23.4,23.3,23.3,23,24.1,24,L3,3.05 ,25.5 ,0.19 ,0.504 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.36 ,15.57 ,-,0.00 ,0.00 ,1.52E+01,1.18E-01,3.27E-04,26.5 ,-,100.00 ,100.00 ,25.7,25.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 17:00,23,22.8,22.7,22.5,23.2,23.1,23,23.2,22.9,26.1,23.2,23.1,23.9,23.3,23.2,25.5,22.9,22.9,23,23.3,23,22.9,22.7,27.8,22.4,23.4,23.3,23.4,23,24.1,24,L3,3.05 ,25.4 ,0.14 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.37 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.54E-01,3.28E-04,26.4 ,-,99.98 ,100.00 ,25,24.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/14 23:00,23,22.8,22.6,22.5,23.2,23.1,23,23.2,22.9,26.2,23.2,23.1,23.9,23.3,23.2,25.5,22.9,22.8,23,23.3,23,22.9,22.7,27.7,22.4,23.3,23.2,23.4,23,24.1,24,L3,3.00 ,25.3 ,0.24 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.56 ,-,0.00 ,0.00 ,1.51E+01,1.47E-01,3.27E-04,26.8 ,-,99.98 ,100.00 ,24.3,24.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 5:00,23,22.8,22.6,22.4,23.1,23.1,23,23.2,22.9,26.2,23.2,23.1,23.9,23.3,23.2,25.5,22.9,22.8,22.9,23.2,22.9,22.9,22.6,27.7,22.3,23.3,23.2,23.3,22.9,24,24,L3,2.95 ,25.1 ,0.25 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.44 ,15.56 ,-,0.00 ,0.00 ,1.55E+01,1.59E-01,3.26E-04,26.5 ,-,99.96 ,100.00 ,23.6,23.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 11:00,23,22.8,22.6,22.4,23.1,23,22.9,23.2,22.9,26.1,23.2,23.1,23.8,23.3,23.1,25.5,22.9,22.8,22.9,23.2,22.9,22.8,22.6,27.7,22.3,23.3,23.2,23.2,22.9,24,23.9,L3,2.93 ,24.9 ,0.27 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.40 ,15.55 ,-,0.00 ,0.00 ,1.51E+01,1.10E-01,3.25E-04,26.7 ,-,99.97 ,100.00 ,23,22.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 17:00,23,22.7,22.6,22.4,23.1,23,22.9,23.1,22.8,26.1,23.1,23,23.8,23.2,23.1,25.4,22.8,22.8,22.9,23.2,22.9,22.8,22.6,27.7,22.3,23.2,23.1,23.2,22.9,24,23.9,L3,2.93 ,24.6 ,0.27 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.39 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.79E-01,3.27E-04,26.7 ,-,99.98 ,100.00 ,22.5,22.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/15 23:00,22.9,22.7,22.5,22.4,23.1,23,22.9,23.1,22.8,26.1,23.1,23,23.8,23.2,23.1,25.4,22.8,22.7,22.9,23.1,22.8,22.8,22.5,27.7,22.3,23.2,23.1,23.2,22.9,24,23.9,L3,2.88 ,24.4 ,0.30 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.45 ,15.54 ,-,0.00 ,0.00 ,1.54E+01,1.53E-01,3.29E-04,26.8 ,-,99.98 ,100.00 ,22.1,22,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 5:00,22.9,22.7,22.5,22.4,23,22.9,22.8,23.1,22.8,26.1,23.1,23,23.8,23.2,23,25.3,22.8,22.7,22.8,23.1,22.8,22.7,22.5,27.7,22.2,23.2,23,23.1,22.8,24,23.9,L3,2.87 ,24.1 ,0.10 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.43 ,15.54 ,-,0.00 ,0.00 ,1.53E+01,1.26E-01,3.27E-04,26.1 ,-,99.95 ,100.00 ,21.7,21.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 11:00,22.9,22.6,22.5,22.3,23,22.9,22.8,23.1,22.7,26.1,23,22.9,23.7,23.1,23,25.3,22.7,22.7,22.8,23.1,22.8,22.7,22.5,27.7,22.2,23.2,23.1,23.1,22.8,24,23.9,L3,2.83 ,23.9 ,0.16 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.41 ,15.54 ,-,0.00 ,0.00 ,1.58E+01,1.69E-01,3.25E-04,26.4 ,-,99.99 ,100.00 ,21.4,21.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 17:00,22.8,22.6,22.4,22.3,22.9,22.9,22.8,23,22.7,26.1,23,22.9,23.7,23.1,23,25.2,22.7,22.6,22.8,23,22.7,22.7,22.4,27.6,22.1,23.1,23,23.1,22.8,24,23.9,L3,2.86 ,23.8 ,0.02 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.40 ,15.55 ,-,0.00 ,0.00 ,1.53E+01,1.15E-01,3.24E-04,26.2 ,-,99.97 ,100.00 ,21.7,21.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/16 23:00,22.8,22.6,22.4,22.2,22.9,22.8,22.7,23,22.7,26,23,22.9,23.7,23.1,22.9,25.2,22.7,22.6,22.7,23,22.7,22.6,22.4,27.6,22.1,23.1,23,23.1,22.7,24,23.9,L3,2.80 ,23.6 ,0.13 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.54 ,-,0.00 ,0.00 ,1.55E+01,1.35E-01,3.24E-04,26.4 ,-,99.95 ,100.00 ,21.3,21.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 5:00,22.8,22.5,22.4,22.2,22.9,22.8,22.7,22.9,22.6,26,22.9,22.8,23.6,23,22.9,25.2,22.6,22.6,22.7,22.9,22.7,22.6,22.4,27.6,22.1,23,22.9,23,22.7,24,23.9,L3,2.75 ,23.5 ,0.08 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.53 ,-,0.00 ,0.00 ,1.54E+01,1.48E-01,3.24E-04,26.3 ,-,99.97 ,100.00 ,20.6,20.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 11:00,22.7,22.5,22.3,22.1,22.8,22.8,22.6,22.9,22.6,25.9,22.9,22.8,23.6,23,22.9,25.1,22.6,22.5,22.6,22.9,22.6,22.6,22.3,27.5,22,23,22.8,22.9,22.7,23.9,23.9,L3,2.77 ,23.2 ,0.14 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.44 ,15.54 ,-,0.00 ,0.00 ,1.51E+01,1.26E-01,3.28E-04,26.7 ,-,100.00 ,100.00 ,20.5,20.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 17:00,22.7,22.4,22.3,22.1,22.8,22.7,22.6,22.9,22.5,25.9,22.8,22.7,23.5,22.9,22.8,25.1,22.5,22.5,22.6,22.9,22.6,22.5,22.3,27.4,22,22.9,22.8,22.9,22.6,23.9,23.8,L3,2.78 ,23.2 ,0.10 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.47 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.51E-01,3.28E-04,26.5 ,-,99.98 ,100.00 ,21.1,21,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/17 23:00,22.6,22.4,22.2,22.1,22.8,22.7,22.6,22.8,22.5,25.8,22.8,22.7,23.5,22.9,22.8,25.1,22.5,22.5,22.6,22.8,22.6,22.5,22.3,27.4,22,22.9,22.8,22.9,22.6,23.9,23.8,L3,2.73 ,23.1 ,0.11 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.53 ,-,0.00 ,0.00 ,1.54E+01,1.75E-01,3.25E-04,26.5 ,-,99.96 ,100.00 ,21,20.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 5:00,22.6,22.4,22.2,22,22.7,22.6,22.5,22.8,22.5,25.7,22.8,22.7,23.5,22.8,22.7,25,22.5,22.4,22.5,22.8,22.5,22.4,22.2,27.3,21.9,22.9,22.8,22.8,22.5,23.9,23.8,L3,2.67 ,22.9 ,0.11 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.54 ,15.52 ,-,0.00 ,0.00 ,1.54E+01,1.24E-01,3.25E-04,26.6 ,-,99.95 ,100.00 ,20.3,20.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 11:00,22.5,22.3,22.2,22,22.7,22.6,22.5,22.7,22.4,25.7,22.7,22.6,23.4,22.8,22.7,25,22.4,22.4,22.5,22.7,22.5,22.4,22.2,27.2,21.9,22.8,22.7,22.8,22.5,23.9,23.8,L3,2.66 ,22.7 ,0.24 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.44 ,15.52 ,-,0.00 ,0.00 ,1.50E+01,1.60E-01,3.25E-04,26.8 ,-,99.99 ,100.00 ,19.9,19.8,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 17:00,22.5,22.3,22.1,21.9,22.6,22.5,22.4,22.7,22.4,25.6,22.7,22.6,23.4,22.8,22.6,24.9,22.4,22.3,22.4,22.7,22.4,22.3,22.1,27.2,21.8,22.7,22.7,22.7,22.4,23.9,23.8,L3,2.64 ,22.6 ,0.26 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.44 ,15.54 ,-,0.00 ,0.00 ,1.54E+01,1.36E-01,3.25E-04,26.9 ,-,99.98 ,100.00 ,20.4,20.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/18 23:00,22.5,22.2,22.1,21.9,22.6,22.5,22.4,22.6,22.3,25.6,22.6,22.5,23.3,22.7,22.6,24.9,22.3,22.3,22.4,22.6,22.4,22.3,22.1,27.1,21.8,22.7,22.7,22.7,22.4,23.9,23.8,L3,2.62 ,22.6 ,0.26 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.46 ,15.56 ,-,0.00 ,0.00 ,1.54E+01,1.78E-01,3.22E-04,27.0 ,-,99.99 ,100.00 ,20.7,20.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 5:00,22.4,22.2,22.1,21.9,22.5,22.5,22.3,22.6,22.3,25.5,22.6,22.5,23.3,22.7,22.6,24.9,22.3,22.3,22.4,22.6,22.3,22.3,22.1,27.1,21.8,22.7,22.6,22.7,22.3,23.9,23.8,L3,2.62 ,22.5 ,0.11 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.47 ,15.55 ,-,0.00 ,0.00 ,1.51E+01,1.63E-01,3.25E-04,26.6 ,-,99.96 ,100.00 ,21.1,21,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 11:00,22.4,22.2,22,21.8,22.5,22.4,22.3,22.6,22.3,25.5,22.6,22.5,23.2,22.7,22.5,24.9,22.3,22.2,22.3,22.6,22.3,22.2,22,27,21.8,22.7,22.6,22.7,22.3,23.8,23.8,L3,2.60 ,22.4 ,0.16 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.44 ,15.54 ,-,0.00 ,0.00 ,1.54E+01,1.46E-01,3.27E-04,26.6 ,-,99.99 ,100.00 ,21.2,21.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 17:00,22.4,22.1,22,21.8,22.5,22.4,22.3,22.6,22.2,25.4,22.5,22.4,23.2,22.6,22.5,24.8,22.2,22.2,22.3,22.5,22.3,22.2,22,27,21.7,22.6,22.6,22.7,22.3,23.8,23.8,L3,2.61 ,22.4 ,0.11 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.55 ,-,0.00 ,0.00 ,1.55E+01,1.70E-01,3.26E-04,26.5 ,-,99.96 ,100.00 ,21.7,21.6,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/19 23:00,22.3,22.1,21.9,21.8,22.5,22.4,22.3,22.5,22.2,25.4,22.5,22.4,23.2,22.6,22.5,24.8,22.2,22.2,22.2,22.5,22.2,22.2,22,26.9,21.7,22.6,22.5,22.6,22.3,23.8,23.7,L3,2.58 ,22.4 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.54 ,-,0.00 ,0.00 ,1.51E+01,1.20E-01,3.25E-04,26.6 ,-,99.97 ,100.00 ,21.4,21.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 5:00,22.3,22.1,21.9,21.7,22.4,22.3,22.2,22.5,22.2,25.4,22.5,22.4,23.1,22.5,22.4,24.8,22.2,22.1,22.2,22.5,22.2,22.1,21.9,26.9,21.7,22.5,22.5,22.6,22.2,23.8,23.7,L3,2.53 ,22.3 ,0.16 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.48 ,15.52 ,-,0.00 ,0.00 ,1.53E+01,1.33E-01,3.22E-04,26.6 ,-,99.96 ,100.00 ,20.9,20.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 11:00,22.3,22,21.9,21.7,22.4,22.3,22.2,22.5,22.1,25.3,22.4,22.3,23.1,22.5,22.4,24.7,22.1,22.1,22.2,22.5,22.2,22.1,21.9,26.9,21.6,22.5,22.4,22.5,22.2,23.8,23.7,L3,2.52 ,22.2 ,0.26 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.47 ,15.54 ,-,0.00 ,0.00 ,1.50E+01,1.80E-01,3.26E-04,27.0 ,-,99.99 ,100.00 ,20.9,20.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 17:00,22.2,22,21.8,21.7,22.3,22.3,22.2,22.4,22.1,25.3,22.4,22.3,23.1,22.5,22.4,24.7,22.1,22,22.1,22.4,22.1,22.1,21.9,26.8,21.6,22.5,22.4,22.5,22.2,23.8,23.7,L3,2.52 ,22.1 ,0.22 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.54 ,-,0.00 ,0.00 ,1.51E+01,1.83E-01,3.21E-04,26.8 ,-,99.99 ,100.00 ,21.5,21.4,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/20 23:00,22.2,22,21.8,21.6,22.3,22.2,22.1,22.4,22.1,25.2,22.4,22.3,23,22.5,22.3,24.7,22.1,22,22.1,22.4,22.1,22,21.8,26.8,21.6,22.4,22.4,22.5,22.1,23.8,23.7,L3,2.52 ,22.2 ,0.28 ,0.504 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.42 ,15.55 ,-,0.00 ,0.00 ,1.56E+01,1.83E-01,3.22E-04,27.0 ,-,99.97 ,100.00 ,21.6,21.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
