,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 5:00,22.2,21.9,21.8,21.6,22.3,22.2,22.1,22.4,22,25.2,22.3,22.2,23,22.4,22.3,24.6,22.1,22,22.1,22.4,22.1,22,21.8,26.7,21.5,22.4,22.4,22.5,22.1,23.7,23.7,L3,2.56 ,22.2 ,0.30 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.44 ,15.55 ,-,0.00 ,0.00 ,1.50E+01,1.13E-01,3.26E-04,27.1 ,-,99.97 ,100.00 ,21.4,21.4,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 11:00,22.1,21.9,21.8,21.6,22.3,22.2,22.1,22.4,22,25.2,22.3,22.2,23,22.4,22.3,24.6,22,22,22.1,22.3,22.1,22,21.8,26.7,21.5,22.4,22.4,22.4,22.1,23.7,23.6,L3,2.67 ,22.1 ,0.31 ,0.506 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.47 ,15.56 ,-,0.00 ,0.00 ,1.54E+01,1.09E-01,3.25E-04,27.0 ,100.00 ,-,100.00 ,21.5,21.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 17:00,22.1,21.9,21.7,21.5,22.2,22.1,22,22.3,22,25.1,22.3,22.2,22.9,22.4,22.3,24.6,22,21.9,22,22.3,22,22,21.7,26.6,21.5,22.3,22.3,22.4,22,23.7,23.6,L3,2.67 ,22.1 ,0.20 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.42 ,15.56 ,-,0.00 ,0.00 ,1.53E+01,1.32E-01,3.25E-04,26.8 ,100.00 ,-,100.00 ,22,21.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/21 23:00,22.1,21.9,21.7,21.5,22.2,22.1,22,22.3,21.9,25.1,22.3,22.1,22.9,22.3,22.2,24.5,22,21.9,22,22.3,22,21.9,21.7,26.6,21.5,22.3,22.3,22.4,22,23.7,23.6,L3,2.63 ,22.1 ,0.18 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.46 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.27E-01,3.24E-04,26.7 ,100.00 ,-,100.00 ,22,21.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 5:00,22.1,21.8,21.7,21.5,22.2,22.1,22,22.3,21.9,25,22.2,22.1,22.9,22.3,22.2,24.5,21.9,21.9,22,22.2,22,21.9,21.7,26.5,21.4,22.3,22.2,22.4,22,23.7,23.6,L3,2.63 ,22.1 ,0.17 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.46 ,15.54 ,-,0.00 ,0.00 ,1.54E+01,1.20E-01,3.26E-04,26.6 ,99.99 ,-,100.00 ,22,21.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 11:00,22,21.8,21.6,21.5,22.1,22.1,22,22.3,21.9,25,22.2,22.1,22.9,22.3,22.2,24.5,21.9,21.9,22,22.2,22,21.9,21.7,26.5,21.4,22.3,22.2,22.3,22,23.7,23.6,L3,2.63 ,22.2 ,0.17 ,0.504 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.41 ,15.56 ,-,0.00 ,0.00 ,1.53E+01,1.90E-01,3.29E-04,26.6 ,100.00 ,-,100.00 ,22.4,22.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 17:00,22,21.8,21.6,21.5,22.1,22,21.9,22.2,21.9,25,22.2,22.1,22.8,22.3,22.2,24.5,21.9,21.8,21.9,22.2,21.9,21.8,21.6,26.5,21.4,22.2,22.2,22.3,21.9,23.6,23.5,L3,2.66 ,22.3 ,0.05 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.43 ,15.57 ,-,0.00 ,0.00 ,1.50E+01,1.09E-01,3.28E-04,26.2 ,100.00 ,-,100.00 ,23.2,23.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/22 23:00,22,21.8,21.6,21.4,22.1,22,21.9,22.2,21.9,24.9,22.2,22.1,22.8,22.2,22.1,24.5,21.9,21.8,21.9,22.2,21.9,21.8,21.6,26.4,21.4,22.2,22.2,22.3,21.9,23.6,23.5,L3,2.63 ,22.3 ,0.08 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.44 ,15.55 ,-,0.00 ,0.00 ,1.51E+01,1.43E-01,3.27E-04,26.4 ,100.00 ,-,100.00 ,23.1,23,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 5:00,22,21.7,21.6,21.4,22.1,22,21.9,22.2,21.8,24.9,22.1,22,22.8,22.2,22.1,24.5,21.8,21.8,21.9,22.1,21.9,21.8,21.6,26.4,21.3,22.2,22.2,22.3,21.9,23.6,23.5,L3,2.58 ,22.2 ,0.15 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.49 ,15.53 ,-,0.00 ,0.00 ,1.47E+01,1.39E-01,3.22E-04,26.7 ,100.00 ,-,100.00 ,22.5,22.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 11:00,21.9,21.7,21.5,21.4,22.1,22,21.9,22.2,21.8,24.8,22.1,22,22.7,22.2,22.1,24.4,21.8,21.7,21.8,22.1,21.8,21.8,21.6,26.3,21.3,22.1,22.1,22.2,21.8,23.6,23.5,L3,2.58 ,22.1 ,0.30 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.49 ,15.53 ,-,0.00 ,0.00 ,1.50E+01,1.32E-01,3.21E-04,27.0 ,99.98 ,-,100.00 ,21.9,21.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 17:00,21.9,21.7,21.5,21.3,22,21.9,21.8,22.1,21.8,24.8,22.1,22,22.7,22.1,22,24.4,21.8,21.7,21.8,22.1,21.8,21.7,21.5,26.3,21.3,22.1,22.1,22.2,21.8,23.6,23.5,L3,2.76 ,22.0 ,0.39 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.48 ,15.52 ,-,0.00 ,0.00 ,1.51E+01,1.13E-01,3.24E-04,27.2 ,99.99 ,-,100.00 ,21.3,21.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/23 23:00,21.9,21.6,21.5,21.3,22,21.9,21.8,22.1,21.7,24.8,22,21.9,22.7,22.1,22,24.4,21.7,21.7,21.8,22,21.8,21.7,21.5,26.2,21.2,22.1,22,22.1,21.8,23.6,23.5,L3,3.90 ,21.8 ,0.62 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.55 ,-,0.00 ,0.00 ,1.49E+01,1.17E-01,3.27E-04,27.8 ,100.00 ,-,100.00 ,20.5,20.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 5:00,21.8,21.5,21.4,21.2,21.9,21.8,21.7,22,21.6,24.7,21.9,21.8,22.6,22,21.9,24.2,21.6,21.6,21.7,21.9,21.7,21.6,21.4,26.1,21.1,22,21.9,22,21.7,23.5,23.5,L3,4.00 ,21.8 ,0.29 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.44 ,15.54 ,-,0.00 ,0.00 ,1.54E+01,1.72E-01,3.26E-04,26.8 ,100.00 ,-,100.00 ,20.5,20.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 11:00,21.7,21.5,21.3,21.1,21.8,21.7,21.6,21.9,21.6,24.6,21.8,21.7,22.5,21.9,21.8,24.2,21.6,21.5,21.6,21.9,21.6,21.5,21.3,26,21.1,21.9,21.9,21.9,21.6,23.5,23.5,L3,4.02 ,21.7 ,0.09 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.44 ,15.55 ,-,0.00 ,0.00 ,1.52E+01,1.29E-01,3.26E-04,26.3 ,100.00 ,-,100.00 ,20.8,20.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 17:00,21.7,21.4,21.3,21.1,21.8,21.7,21.6,21.9,21.5,24.6,21.8,21.7,22.5,21.9,21.8,24.1,21.5,21.5,21.6,21.8,21.6,21.5,21.3,26,21,21.9,21.8,21.9,21.6,23.5,23.4,L3,4.04 ,21.9 ,-0.01 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.44 ,15.56 ,-,0.00 ,0.00 ,1.51E+01,1.18E-01,3.24E-04,26.0 ,100.00 ,-,100.00 ,21.5,21.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/24 23:00,21.6,21.4,21.2,21,21.7,21.6,21.5,21.9,21.5,24.6,21.7,21.7,22.4,21.9,21.8,24.1,21.5,21.4,21.5,21.8,21.5,21.4,21.2,25.9,21,21.8,21.8,21.9,21.5,23.5,23.4,L3,4.02 ,21.9 ,0.08 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.50 ,15.55 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.27E-04,26.5 ,99.99 ,-,100.00 ,21.8,21.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 5:00,21.6,21.4,21.2,21,21.7,21.6,21.5,21.9,21.5,24.6,21.7,21.6,22.4,21.9,21.7,24,21.4,21.4,21.5,21.7,21.5,21.4,21.2,25.9,21,21.8,21.8,21.9,21.5,23.5,23.4,L3,3.99 ,21.8 ,0.07 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.48 ,15.54 ,-,0.00 ,0.00 ,1.50E+01,1.25E-01,3.22E-04,26.5 ,100.00 ,-,100.00 ,21.7,21.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 11:00,21.6,21.3,21.2,21,21.7,21.6,21.5,21.8,21.4,24.5,21.7,21.6,22.4,21.8,21.7,24,21.4,21.4,21.5,21.7,21.5,21.4,21.2,25.9,21,21.8,21.8,21.9,21.5,23.4,23.4,L3,3.96 ,21.7 ,0.19 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.48 ,15.53 ,-,0.00 ,0.00 ,1.54E+01,1.20E-01,3.23E-04,26.8 ,100.00 ,-,100.00 ,21.5,21.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 17:00,21.5,21.3,21.1,21,21.7,21.6,21.5,21.8,21.4,24.5,21.7,21.6,22.4,21.8,21.7,23.9,21.4,21.3,21.5,21.7,21.5,21.4,21.2,25.9,20.9,21.7,21.8,21.9,21.5,23.4,23.4,L3,3.99 ,21.9 ,0.14 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.55 ,-,0.00 ,0.00 ,1.51E+01,1.85E-01,3.23E-04,26.6 ,100.00 ,-,100.00 ,21.9,21.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/25 23:00,21.5,21.3,21.1,21,21.6,21.5,21.4,21.8,21.4,24.5,21.7,21.6,22.4,21.8,21.7,23.9,21.4,21.3,21.4,21.7,21.4,21.3,21.1,25.9,20.9,21.7,21.8,21.8,21.4,23.4,23.3,L3,3.94 ,21.8 ,0.26 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.48 ,15.54 ,-,0.00 ,0.00 ,1.53E+01,1.95E-01,3.25E-04,26.9 ,100.00 ,-,100.00 ,21.8,21.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 5:00,21.5,21.3,21.1,20.9,21.6,21.5,21.4,21.8,21.4,24.5,21.7,21.5,22.3,21.8,21.6,23.9,21.4,21.3,21.4,21.7,21.4,21.3,21.1,25.9,20.9,21.7,21.7,21.8,21.4,23.4,23.3,L3,3.95 ,21.8 ,0.33 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.49 ,15.55 ,-,0.00 ,0.00 ,1.52E+01,1.79E-01,3.25E-04,27.0 ,100.00 ,-,100.00 ,22,21.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 11:00,21.5,21.3,21.1,20.9,21.6,21.5,21.4,21.7,21.3,24.5,21.6,21.5,22.3,21.7,21.6,23.9,21.3,21.3,21.4,21.6,21.4,21.3,21.1,25.9,20.9,21.7,21.7,21.8,21.4,23.4,23.3,L3,3.98 ,21.8 ,0.41 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.38 ,15.55 ,-,0.00 ,0.00 ,1.53E+01,1.19E-01,3.24E-04,27.4 ,100.00 ,-,100.00 ,22.6,22.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 17:00,21.5,21.2,21.1,20.9,21.6,21.5,21.4,21.7,21.3,24.5,21.6,21.5,22.3,21.7,21.6,23.8,21.3,21.3,21.4,21.6,21.4,21.3,21.1,25.9,20.9,21.7,21.7,21.7,21.4,23.4,23.3,L3,4.00 ,22.1 ,0.31 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.56 ,-,0.00 ,0.00 ,1.54E+01,1.75E-01,3.20E-04,26.9 ,100.00 ,-,100.00 ,23.4,23.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/26 23:00,21.5,21.2,21.1,20.9,21.6,21.5,21.4,21.7,21.3,24.5,21.6,21.5,22.3,21.7,21.6,23.8,21.3,21.3,21.4,21.6,21.4,21.3,21.1,25.9,20.9,21.7,21.7,21.7,21.4,23.3,23.2,L3,4.02 ,22.2 ,0.23 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.57 ,-,0.00 ,0.00 ,1.53E+01,1.82E-01,3.23E-04,26.8 ,100.00 ,-,100.00 ,23.9,23.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 5:00,21.5,21.2,21.1,20.9,21.6,21.5,21.4,21.7,21.3,24.5,21.6,21.5,22.3,21.7,21.6,23.8,21.3,21.3,21.4,21.6,21.4,21.3,21.1,25.9,20.9,21.7,21.7,21.8,21.4,23.3,23.2,L3,4.00 ,22.1 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.42 ,15.56 ,-,0.00 ,0.00 ,1.52E+01,1.90E-01,3.25E-04,26.3 ,100.00 ,-,100.00 ,23.9,23.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 11:00,21.4,21.2,21.1,20.9,21.6,21.5,21.4,21.8,21.3,24.5,21.6,21.5,22.3,21.7,21.6,23.8,21.3,21.3,21.4,21.6,21.4,21.3,21.1,26,20.8,21.7,21.7,21.7,21.4,23.3,23.2,L3,3.95 ,22.2 ,0.07 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.43 ,15.55 ,-,0.00 ,0.00 ,1.58E+01,1.82E-01,3.23E-04,26.2 ,100.00 ,-,100.00 ,23.6,23.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 17:00,21.4,21.2,21,20.9,21.5,21.5,21.3,21.7,21.3,24.5,21.6,21.5,22.2,21.7,21.6,23.7,21.3,21.2,21.3,21.6,21.3,21.3,21,26,20.8,21.6,21.7,21.7,21.3,23.3,23.2,L3,3.94 ,22.3 ,-0.02 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.56 ,-,0.00 ,0.00 ,1.51E+01,1.16E-01,3.25E-04,26.0 ,100.00 ,-,100.00 ,23.6,23.5,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/27 23:00,21.4,21.2,21,20.8,21.5,21.4,21.3,21.7,21.2,24.5,21.5,21.4,22.2,21.6,21.5,23.7,21.3,21.2,21.3,21.5,21.3,21.2,21,26,20.8,21.6,21.6,21.7,21.3,23.3,23.2,L3,3.91 ,22.2 ,0.04 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.49 ,15.53 ,-,0.00 ,0.00 ,1.51E+01,1.32E-01,3.21E-04,26.3 ,100.00 ,-,100.00 ,23,22.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 5:00,21.4,21.1,21,20.8,21.5,21.4,21.3,21.7,21.2,24.5,21.5,21.4,22.2,21.6,21.5,23.7,21.2,21.2,21.3,21.5,21.3,21.2,21,26,20.8,21.6,21.5,21.6,21.3,23.2,23.2,L3,3.85 ,22.0 ,0.04 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.55 ,15.51 ,-,0.00 ,0.00 ,1.47E+01,1.16E-01,3.25E-04,26.4 ,99.99 ,-,100.00 ,21.9,21.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 11:00,21.3,21.1,20.9,20.8,21.4,21.4,21.2,21.7,21.2,24.5,21.5,21.4,22.2,21.6,21.5,23.6,21.2,21.1,21.2,21.5,21.2,21.2,21,26,20.7,21.5,21.5,21.6,21.3,23.2,23.1,L3,3.86 ,21.8 ,0.20 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.52 ,15.52 ,-,0.00 ,0.00 ,1.51E+01,1.61E-01,3.23E-04,26.8 ,100.00 ,-,100.00 ,21,20.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 17:00,21.3,21.1,20.9,20.7,21.4,21.3,21.2,21.7,21.1,24.5,21.4,21.3,22.1,21.6,21.4,23.6,21.2,21.1,21.2,21.4,21.2,21.1,20.9,25.9,20.7,21.5,21.5,21.6,21.2,23.2,23.1,L3,3.89 ,21.7 ,0.32 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.52 ,15.54 ,-,0.00 ,0.00 ,1.54E+01,1.72E-01,3.24E-04,27.3 ,100.00 ,-,100.00 ,21.3,21.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/28 23:00,21.3,21,20.9,20.7,21.4,21.3,21.2,21.7,21.1,24.4,21.4,21.3,22.1,21.5,21.4,23.5,21.1,21.1,21.2,21.4,21.2,21.1,20.9,25.9,20.6,21.5,21.5,21.5,21.2,23.2,23.1,L3,3.89 ,21.7 ,0.46 ,0.505 ,-,-,-,-,0.505 ,0.017 ,30,-,-,15.47 ,15.54 ,-,0.00 ,0.00 ,1.48E+01,2.00E-01,3.26E-04,27.7 ,100.00 ,-,100.00 ,21.6,21.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 5:00,21.2,21,20.8,20.6,21.3,21.2,21.1,21.6,21,24.4,21.4,21.2,22.1,21.5,21.4,23.5,21.1,21,21.1,21.3,21.1,21.1,20.8,25.9,20.6,21.4,21.4,21.5,21.1,23.2,23.1,L3,3.90 ,21.8 ,0.43 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.55 ,-,0.00 ,0.00 ,1.53E+01,1.45E-01,3.24E-04,27.5 ,100.00 ,-,100.00 ,22.3,22.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 11:00,21.2,21,20.8,20.6,21.3,21.2,21.1,21.6,21,24.4,21.3,21.2,22,21.4,21.3,23.4,21,21,21.1,21.3,21.1,21,20.8,25.9,20.6,21.4,21.4,21.5,21.1,23.2,23.1,L3,3.91 ,22.0 ,0.49 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.45 ,15.55 ,-,0.00 ,0.00 ,1.51E+01,1.79E-01,3.21E-04,27.5 ,100.00 ,-,100.00 ,23.3,23.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 17:00,21.1,20.9,20.8,20.6,21.3,21.2,21.1,21.5,21,24.4,21.3,21.2,22,21.4,21.3,23.4,21,21,21,21.3,21.1,21,20.7,25.9,20.5,21.4,21.3,21.4,21.1,23.1,23,L3,3.95 ,22.4 ,0.44 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.41 ,15.56 ,-,0.00 ,0.00 ,1.53E+01,1.24E-01,3.25E-04,27.2 ,100.00 ,-,100.00 ,24.4,24.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/29 23:00,21.1,20.9,20.7,20.6,21.2,21.1,21,21.5,20.9,24.4,21.2,21.1,22,21.4,21.3,23.3,21,20.9,21,21.2,21,20.9,20.7,25.9,20.5,21.3,21.4,21.4,21,23.1,23,L3,3.96 ,22.6 ,0.32 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.37 ,15.56 ,-,0.00 ,0.00 ,1.55E+01,1.47E-01,3.21E-04,26.9 ,100.00 ,-,100.00 ,25.2,25,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 5:00,21.1,20.9,20.7,20.5,21.2,21.1,21,21.5,20.9,24.4,21.2,21.1,21.9,21.3,21.2,23.3,20.9,20.9,21,21.2,21,20.9,20.7,25.9,20.5,21.3,21.4,21.4,21,23.1,23,L3,3.97 ,22.7 ,0.27 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.37 ,15.58 ,-,0.00 ,0.00 ,1.51E+01,1.90E-01,3.25E-04,26.8 ,100.00 ,-,100.00 ,25.5,25.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 11:00,21.1,20.9,20.7,20.5,21.2,21.1,21,21.5,20.9,24.4,21.2,21.1,21.9,21.3,21.2,23.2,20.9,20.9,21,21.2,21,20.9,20.7,26,20.5,21.3,21.4,21.4,21,23,22.9,L3,3.96 ,22.9 ,0.18 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.43 ,15.58 ,-,0.00 ,0.00 ,1.53E+01,1.23E-01,3.27E-04,26.4 ,100.00 ,-,100.00 ,25.6,25.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 17:00,21.1,20.8,20.7,20.5,21.2,21.1,21,21.5,20.9,24.5,21.2,21.1,21.9,21.3,21.2,23.2,20.9,20.9,21,21.2,21,20.9,20.6,26.1,20.4,21.3,21.4,21.4,21,23,22.9,L3,3.96 ,23.0 ,0.03 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.58 ,-,0.00 ,0.00 ,1.50E+01,1.20E-01,3.26E-04,26.1 ,100.00 ,-,100.00 ,25.6,25.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/11/30 23:00,21.1,20.8,20.7,20.5,21.2,21.1,21,21.5,20.9,24.6,21.2,21.1,21.9,21.3,21.2,23,20.9,20.9,20.9,21.2,20.9,20.9,20.6,26.3,20.4,21.3,21.3,21.3,21,23,22.9,L3,3.90 ,22.9 ,0.09 ,0.505 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.47 ,15.55 ,-,0.00 ,0.00 ,1.53E+01,1.11E-01,3.25E-04,26.4 ,100.00 ,-,100.00 ,25,25,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 5:00,21,20.8,20.7,20.5,21.1,21.1,21,21.4,20.8,24.6,21.1,21,21.9,21.3,21.2,23,20.8,20.8,20.9,21.1,20.9,20.9,20.6,26.4,20.4,21.2,21.3,21.3,20.9,23,22.9,L3,3.89 ,22.8 ,0.10 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.46 ,15.80 ,-,0.00 ,0.00 ,1.54E+01,1.90E-01,3.26E-04,26.4 ,99.99 ,-,100.00 ,23.8,23.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 11:00,21,20.8,20.6,20.4,21.1,21,20.9,21.4,20.8,24.7,21.1,21,21.9,21.2,21.1,22.9,20.8,20.8,20.9,21.1,20.9,20.8,20.5,26.4,20.4,21.2,21.2,21.3,20.9,22.9,22.9,L3,3.84 ,22.5 ,0.18 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.45 ,15.79 ,-,0.00 ,0.00 ,1.51E+01,1.91E-01,3.23E-04,26.6 ,99.98 ,-,100.00 ,22.7,22.6,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 17:00,20.9,20.7,20.6,20.4,21.1,21,20.9,21.4,20.7,24.7,21.1,21,21.9,21.2,21.1,22.8,20.8,20.8,20.8,21,20.8,20.8,20.5,26.5,20.3,21.2,21.1,21.2,20.9,22.9,22.8,L3,3.81 ,22.3 ,0.19 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.51 ,15.77 ,-,0.00 ,0.00 ,1.57E+01,1.76E-01,3.22E-04,26.8 ,100.00 ,-,100.00 ,21.5,21.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/1 23:00,20.9,20.7,20.6,20.4,21,20.9,20.8,21.3,20.7,24.8,21,20.9,21.9,21.2,21,22.8,20.7,20.7,20.8,21,20.8,20.7,20.4,26.6,20.3,21.1,21.1,21.1,20.8,22.9,22.8,L3,3.78 ,22.0 ,0.22 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.54 ,15.76 ,-,0.00 ,0.00 ,1.55E+01,1.02E-01,3.24E-04,26.6 ,99.99 ,-,100.00 ,20.6,20.5,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 5:00,20.9,20.7,20.5,20.3,20.9,20.9,20.8,21.3,20.7,24.8,21,20.9,21.8,21.1,21,22.7,20.7,20.7,20.8,21,20.8,20.7,20.4,26.6,20.2,21.1,21.1,21.1,20.8,22.9,22.8,L3,3.76 ,21.7 ,0.18 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.54 ,15.75 ,-,0.00 ,0.00 ,1.52E+01,1.51E-01,3.20E-04,26.8 ,100.00 ,-,100.00 ,19.8,19.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 11:00,20.8,20.6,20.5,20.3,20.9,20.9,20.8,21.3,20.6,24.8,20.9,20.8,21.9,21.1,21,22.7,20.6,20.7,20.7,20.9,20.7,20.7,20.3,26.6,20.2,21.1,21,21.1,20.8,22.9,22.8,L3,3.73 ,21.3 ,0.08 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.53 ,15.75 ,-,0.00 ,0.00 ,1.53E+01,1.20E-01,3.23E-04,26.3 ,100.00 ,-,100.00 ,19.1,19,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 17:00,20.7,20.5,20.4,20.2,20.8,20.8,20.7,21.2,20.6,24.9,20.9,20.8,21.8,21.1,20.9,22.6,20.6,20.6,20.7,20.9,20.7,20.6,20.3,26.6,20.1,21,21,21,20.7,22.8,22.7,L3,3.70 ,21.1 ,0.01 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.75 ,-,0.00 ,0.00 ,1.53E+01,1.35E-01,3.21E-04,26.3 ,99.97 ,-,100.00 ,18.7,18.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/2 23:00,20.7,20.5,20.4,20.2,20.8,20.7,20.7,21.2,20.5,24.9,20.8,20.7,21.8,21,20.8,22.5,20.6,20.6,20.7,20.8,20.7,20.6,20.3,26.6,20.1,21,20.9,21,20.7,22.8,22.7,L3,3.69 ,20.9 ,0.06 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.73 ,-,0.00 ,0.00 ,1.47E+01,1.61E-01,3.20E-04,26.5 ,99.99 ,-,100.00 ,17.8,17.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 5:00,20.7,20.5,20.3,20.1,20.7,20.7,20.6,21.1,20.5,24.9,20.8,20.7,21.8,21,20.8,22.5,20.6,20.6,20.6,20.8,20.6,20.5,20.2,26.5,20,20.9,20.9,20.9,20.6,22.8,22.7,L3,3.63 ,20.5 ,0.14 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.73 ,-,0.00 ,0.00 ,1.53E+01,1.10E-01,3.19E-04,26.7 ,99.99 ,-,100.00 ,16.8,16.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 11:00,20.6,20.4,20.3,20.1,20.7,20.6,20.5,21.1,20.4,24.8,20.7,20.6,21.7,20.9,20.7,22.4,20.5,20.5,20.6,20.7,20.6,20.5,20.2,26.5,20,20.8,20.8,20.8,20.6,22.7,22.7,L3,3.64 ,20.0 ,0.31 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.58 ,15.74 ,-,0.00 ,0.00 ,1.51E+01,1.20E-01,3.18E-04,27.3 ,99.98 ,-,100.00 ,16.5,16.4,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 17:00,20.5,20.3,20.2,20,20.6,20.6,20.5,21,20.4,24.8,20.7,20.6,21.7,20.9,20.7,22.3,20.4,20.4,20.5,20.6,20.5,20.4,20.1,26.4,19.9,20.8,20.7,20.8,20.5,22.7,22.6,L3,3.66 ,19.9 ,0.30 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.53 ,15.76 ,-,0.00 ,0.00 ,1.50E+01,1.29E-01,3.21E-04,27.2 ,100.00 ,-,100.00 ,17,16.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/3 23:00,20.5,20.3,20.1,19.9,20.5,20.5,20.4,21,20.3,24.7,20.6,20.5,21.6,20.8,20.6,22.3,20.4,20.4,20.4,20.6,20.4,20.3,20,26.3,19.8,20.7,20.7,20.8,20.5,22.7,22.6,L3,3.65 ,19.7 ,0.28 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.51 ,15.77 ,-,0.00 ,0.00 ,1.50E+01,1.81E-01,3.21E-04,27.2 ,100.00 ,-,100.00 ,17.5,17.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 5:00,20.4,20.2,20.1,19.9,20.5,20.5,20.4,20.9,20.3,24.7,20.6,20.5,21.6,20.8,20.6,22.3,20.3,20.3,20.4,20.5,20.4,20.3,20,26.2,19.8,20.7,20.7,20.7,20.4,22.7,22.6,L3,3.66 ,19.9 ,0.24 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.49 ,15.78 ,-,0.00 ,0.00 ,1.51E+01,1.91E-01,3.24E-04,27.1 ,100.00 ,-,100.00 ,18.4,18.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 11:00,20.4,20.2,20.1,19.9,20.5,20.4,20.3,20.9,20.2,24.6,20.5,20.4,21.6,20.7,20.5,22.2,20.3,20.3,20.3,20.5,20.4,20.3,19.9,26.2,19.8,20.6,20.6,20.6,20.4,22.6,22.5,L3,3.69 ,19.8 ,0.14 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.46 ,15.79 ,-,0.00 ,0.00 ,1.53E+01,1.41E-01,3.20E-04,26.6 ,100.00 ,-,100.00 ,19.4,19.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 17:00,20.4,20.2,20,19.8,20.5,20.4,20.3,20.8,20.2,24.6,20.5,20.4,21.5,20.7,20.5,22.2,20.3,20.3,20.3,20.4,20.3,20.2,19.9,26.2,19.7,20.6,20.6,20.6,20.4,22.6,22.5,L3,3.68 ,19.9 ,-0.04 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.52 ,15.79 ,-,0.00 ,0.00 ,1.51E+01,1.68E-01,3.22E-04,26.1 ,100.00 ,-,100.00 ,20,19.9,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/4 23:00,20.3,20.1,20,19.8,20.4,20.4,20.3,20.8,20.2,24.7,20.5,20.4,21.5,20.7,20.5,22.2,20.2,20.2,20.3,20.4,20.3,20.2,19.9,26.2,19.7,20.6,20.6,20.6,20.3,22.6,22.5,L3,3.63 ,19.9 ,0.11 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.55 ,15.76 ,-,0.00 ,0.00 ,1.53E+01,1.16E-01,3.19E-04,26.7 ,99.99 ,-,100.00 ,19.4,19.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 5:00,20.3,20.1,20,19.8,20.4,20.3,20.2,20.8,20.1,24.6,20.4,20.3,21.5,20.6,20.4,22.1,20.2,20.2,20.2,20.4,20.3,20.2,19.8,26.1,19.7,20.5,20.5,20.5,20.3,22.5,22.4,L3,3.59 ,19.8 ,0.13 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.59 ,15.74 ,-,0.00 ,0.00 ,1.50E+01,1.15E-01,3.20E-04,26.6 ,100.00 ,-,100.00 ,18.7,18.6,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 11:00,20.2,20,19.9,19.7,20.3,20.3,20.2,20.7,20.1,24.6,20.4,20.3,21.5,20.6,20.4,22,20.1,20.1,20.2,20.3,20.2,20.1,19.8,26.1,19.6,20.5,20.5,20.5,20.2,22.5,22.4,L3,3.60 ,19.6 ,0.25 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.57 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,2.25E-01,3.24E-04,27.2 ,99.99 ,-,100.00 ,18.2,18.1,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 17:00,20.2,20,19.9,19.7,20.3,20.2,20.2,20.7,20,24.6,20.3,20.2,21.5,20.5,20.3,21.9,20.1,20.1,20.1,20.2,20.1,20.1,19.7,26.1,19.6,20.4,20.3,20.4,20.2,22.5,22.4,L3,3.60 ,19.4 ,0.13 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.61 ,15.74 ,-,0.00 ,0.00 ,1.53E+01,1.50E-01,3.19E-04,26.8 ,100.00 ,-,100.00 ,17.9,17.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/5 23:00,20.1,19.9,19.8,19.6,20.2,20.2,20.1,20.6,20,24.6,20.3,20.2,21.5,20.5,20.3,21.9,20,20.1,20.1,20.2,20.1,20,19.7,26.1,19.5,20.4,20.3,20.3,20.1,22.5,22.4,L3,3.57 ,19.1 ,0.22 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,2.42E-01,3.18E-04,27.1 ,100.00 ,-,100.00 ,17.1,17,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 5:00,20.1,19.9,19.8,19.6,20.2,20.1,20,20.6,19.9,24.6,20.2,20.1,21.4,20.5,20.2,21.8,20,20,20,20.1,20,20,19.6,26.1,19.4,20.3,20.3,20.3,20.1,22.4,22.3,L3,3.55 ,18.8 ,0.27 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.72 ,-,0.00 ,0.00 ,1.50E+01,1.31E-01,3.17E-04,27.1 ,99.99 ,-,100.00 ,16.4,16.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 11:00,20,19.8,19.7,19.5,20.1,20.1,20,20.5,19.9,24.6,20.2,20.1,21.4,20.4,20.2,21.8,19.9,19.9,20,20.1,20,19.9,19.6,26,19.4,20.3,20.2,20.3,20,22.4,22.3,L3,3.56 ,18.6 ,0.33 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.60 ,15.71 ,-,0.00 ,0.00 ,1.48E+01,1.05E-01,3.17E-04,27.2 ,100.00 ,-,100.00 ,15.8,15.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 17:00,20,19.8,19.7,19.4,20.1,20,19.9,20.5,19.8,24.5,20.1,20,21.3,20.4,20.1,21.7,19.9,19.9,19.9,20,19.9,19.8,19.5,25.9,19.3,20.2,20.1,20.2,19.9,22.4,22.3,L3,3.58 ,18.4 ,0.22 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.57 ,15.73 ,-,0.00 ,0.00 ,1.54E+01,1.23E-01,3.18E-04,27.0 ,100.00 ,-,100.00 ,15.9,15.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/6 23:00,19.9,19.7,19.6,19.4,20,19.9,19.9,20.4,19.7,24.4,20.1,19.9,21.3,20.3,20,21.7,19.8,19.8,19.9,19.9,19.9,19.8,19.4,25.8,19.3,20.1,20.1,20.1,19.9,22.3,22.2,L3,3.58 ,18.5 ,0.22 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.56 ,15.72 ,-,0.00 ,0.00 ,1.52E+01,1.76E-01,3.17E-04,26.8 ,100.00 ,-,100.00 ,16.1,16,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 5:00,19.8,19.6,19.5,19.3,19.9,19.9,19.8,20.4,19.7,24.3,20,19.9,21.2,20.2,20,21.6,19.7,19.8,19.8,19.9,19.8,19.7,19.4,25.7,19.2,20.1,20,20.1,19.8,22.3,22.2,L3,3.61 ,18.7 ,0.09 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.56 ,15.73 ,-,0.00 ,0.00 ,1.53E+01,1.68E-01,3.19E-04,26.5 ,100.00 ,-,100.00 ,16.4,16.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 11:00,19.8,19.6,19.5,19.3,19.9,19.8,19.8,20.3,19.6,24.2,19.9,19.8,21.1,20.2,19.9,21.6,19.7,19.7,19.8,19.8,19.8,19.7,19.3,25.6,19.1,20,20,20.1,19.8,22.3,22.2,L3,3.61 ,18.7 ,0.15 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.54 ,15.75 ,-,0.00 ,0.00 ,1.53E+01,1.15E-01,3.17E-04,26.7 ,100.00 ,-,100.00 ,16.6,16.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 17:00,19.8,19.6,19.4,19.2,19.9,19.8,19.7,20.3,19.6,24.1,19.9,19.8,21.1,20.1,19.9,21.6,19.7,19.7,19.7,19.8,19.7,19.6,19.3,25.5,19.1,20,19.9,20,19.7,22.2,22.1,L3,3.62 ,19.0 ,0.14 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.76 ,-,0.00 ,0.00 ,1.49E+01,1.20E-01,3.19E-04,26.8 ,99.99 ,-,100.00 ,17.3,17.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/7 23:00,19.7,19.5,19.4,19.2,19.8,19.8,19.7,20.2,19.6,24,19.8,19.7,21,20.1,19.8,21.6,19.6,19.6,19.7,19.8,19.7,19.6,19.2,25.4,19.1,19.9,19.8,19.9,19.7,22.2,22.1,L3,3.60 ,19.1 ,0.24 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.53 ,15.74 ,-,0.00 ,0.00 ,1.49E+01,2.32E-01,3.19E-04,27.0 ,99.99 ,-,100.00 ,17.5,17.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 5:00,19.7,19.5,19.3,19.1,19.8,19.7,19.6,20.2,19.5,24,19.8,19.7,21,20,19.8,21.6,19.5,19.6,19.6,19.7,19.6,19.5,19.2,25.3,19,19.9,19.9,19.9,19.6,22.2,22,L3,3.61 ,19.3 ,0.16 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.54 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,1.36E-01,3.19E-04,26.9 ,100.00 ,-,100.00 ,17.5,17.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 11:00,19.7,19.4,19.3,19.1,19.8,19.7,19.6,20.1,19.5,23.9,19.8,19.7,21,20,19.8,21.5,19.5,19.5,19.6,19.7,19.6,19.5,19.2,25.2,19,19.9,19.8,19.9,19.6,22.1,22,L3,3.60 ,19.5 ,0.19 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.53 ,15.75 ,-,0.00 ,0.00 ,1.53E+01,1.22E-01,3.17E-04,26.9 ,99.99 ,-,100.00 ,17.6,17.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 17:00,19.6,19.4,19.2,19,19.7,19.6,19.5,20.1,19.4,23.8,19.7,19.6,20.9,20,19.7,21.5,19.5,19.5,19.5,19.6,19.5,19.4,19.1,25.2,19,19.8,19.8,19.8,19.6,22.1,22,L3,3.62 ,19.6 ,0.02 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.74 ,-,0.00 ,0.00 ,1.53E+01,1.25E-01,3.22E-04,26.6 ,99.99 ,-,100.00 ,17.9,17.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/8 23:00,19.6,19.4,19.2,19,19.7,19.6,19.5,20,19.4,23.7,19.7,19.6,20.9,19.9,19.7,21.5,19.4,19.4,19.5,19.6,19.5,19.4,19.1,25.1,18.9,19.8,19.7,19.8,19.5,22.1,21.9,L3,3.58 ,19.6 ,0.08 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.55 ,15.73 ,-,0.00 ,0.00 ,1.51E+01,1.63E-01,3.17E-04,26.7 ,99.98 ,-,100.00 ,17.7,17.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 5:00,19.5,19.3,19.2,19,19.6,19.6,19.5,20,19.4,23.7,19.6,19.5,20.8,19.9,19.6,21.4,19.4,19.4,19.4,19.5,19.4,19.4,19,25,18.9,19.7,19.7,19.7,19.5,22,21.9,L3,3.57 ,19.7 ,0.13 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.72 ,-,0.00 ,0.00 ,1.50E+01,1.26E-01,3.22E-04,26.8 ,99.99 ,-,100.00 ,17.3,17.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 11:00,19.5,19.3,19.1,18.9,19.6,19.5,19.4,19.9,19.3,23.6,19.6,19.5,20.8,19.8,19.6,21.4,19.3,19.3,19.4,19.5,19.4,19.3,19,25,18.8,19.7,19.6,19.6,19.4,22,21.9,L3,3.56 ,19.9 ,0.27 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.57 ,15.73 ,-,0.00 ,0.00 ,1.49E+01,1.28E-01,3.17E-04,27.2 ,100.00 ,-,100.00 ,17.1,16.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 17:00,19.4,19.2,19.1,18.9,19.5,19.5,19.4,19.9,19.3,23.6,19.6,19.4,20.7,19.8,19.6,21.4,19.3,19.3,19.3,19.4,19.3,19.3,19,24.9,18.8,19.6,19.5,19.6,19.4,21.9,21.8,L3,3.60 ,20.0 ,0.16 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.53 ,15.76 ,-,0.00 ,0.00 ,1.55E+01,1.30E-01,3.15E-04,26.9 ,100.00 ,-,100.00 ,17.9,17.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/9 23:00,19.4,19.2,19,18.8,19.5,19.4,19.3,19.8,19.2,23.5,19.5,19.4,20.7,19.7,19.5,21.4,19.2,19.2,19.3,19.4,19.3,19.2,18.9,24.8,18.7,19.6,19.5,19.6,19.3,21.9,21.8,L3,3.59 ,20.1 ,0.26 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.56 ,15.76 ,-,0.00 ,0.00 ,1.53E+01,1.87E-01,3.19E-04,27.1 ,99.99 ,-,100.00 ,18,17.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 5:00,19.4,19.1,19,18.8,19.5,19.4,19.3,19.8,19.2,23.4,19.5,19.4,20.6,19.7,19.5,21.3,19.2,19.2,19.3,19.4,19.3,19.2,18.9,24.7,18.7,19.5,19.5,19.6,19.3,21.9,21.8,L3,3.57 ,20.3 ,0.20 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.54 ,15.75 ,-,0.00 ,0.00 ,1.51E+01,1.87E-01,3.18E-04,26.9 ,100.00 ,-,100.00 ,18.2,18.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 11:00,19.3,19.1,19,18.8,19.4,19.4,19.3,19.8,19.2,23.4,19.5,19.3,20.6,19.7,19.5,21.3,19.2,19.2,19.2,19.3,19.2,19.1,18.8,24.6,18.7,19.5,19.5,19.5,19.3,21.8,21.7,L3,3.59 ,20.5 ,0.22 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.52 ,15.75 ,-,0.00 ,0.00 ,1.50E+01,1.59E-01,3.20E-04,27.1 ,100.00 ,-,100.00 ,18.4,18.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 17:00,19.3,19.1,18.9,18.7,19.4,19.3,19.2,19.7,19.1,23.3,19.4,19.3,20.6,19.6,19.4,21.3,19.1,19.1,19.2,19.3,19.2,19.1,18.8,24.6,18.7,19.5,19.4,19.5,19.2,21.8,21.7,L3,3.59 ,20.7 ,0.10 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.53 ,15.77 ,-,0.00 ,0.00 ,1.52E+01,1.84E-01,3.21E-04,26.7 ,99.99 ,-,100.00 ,19.1,19,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/10 23:00,19.3,19,18.9,18.7,19.4,19.3,19.2,19.7,19.1,23.2,19.4,19.3,20.5,19.6,19.4,21.3,19.1,19.1,19.2,19.3,19.2,19.1,18.8,24.5,18.6,19.5,19.4,19.5,19.2,21.8,21.7,L3,3.59 ,20.8 ,0.29 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.56 ,15.76 ,-,0.00 ,0.00 ,1.53E+01,1.28E-01,3.20E-04,27.2 ,100.00 ,-,100.00 ,19.3,19.1,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 5:00,19.2,19,18.9,18.7,19.3,19.3,19.2,19.6,19.1,23.2,19.4,19.2,20.5,19.6,19.4,21.3,19.1,19.1,19.1,19.2,19.1,19.1,18.8,24.4,18.6,19.4,19.4,19.4,19.1,21.7,21.6,L3,3.60 ,20.8 ,0.29 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.57 ,15.74 ,-,0.00 ,0.00 ,1.50E+01,1.81E-01,3.17E-04,27.0 ,100.00 ,-,100.00 ,19,18.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 11:00,19.2,19,18.8,18.6,19.3,19.2,19.1,19.6,19,23.1,19.3,19.2,20.5,19.5,19.3,21.2,19,19,19.1,19.2,19.1,19,18.7,24.4,18.6,19.4,19.3,19.4,19.1,21.7,21.6,L3,3.56 ,20.9 ,0.14 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.56 ,15.71 ,-,0.00 ,0.00 ,1.52E+01,1.53E-01,3.17E-04,26.8 ,100.00 ,-,100.00 ,18.1,18,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 17:00,19.2,18.9,18.8,18.6,19.3,19.2,19.1,19.6,19,23.1,19.3,19.2,20.4,19.5,19.3,21.2,19,19,19.1,19.2,19.1,19,18.7,24.4,18.5,19.3,19.3,19.3,19.1,21.7,21.6,L3,3.57 ,21.1 ,0.05 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.74 ,-,0.00 ,0.00 ,1.50E+01,1.68E-01,3.19E-04,26.4 ,100.00 ,-,100.00 ,18.1,18,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/11 23:00,19.1,18.9,18.8,18.6,19.2,19.2,19.1,19.5,19,23.1,19.3,19.2,20.4,19.5,19.3,21.2,19,19,19,19.1,19,19,18.7,24.3,18.5,19.3,19.3,19.3,19.1,21.6,21.5,L3,3.56 ,21.1 ,-0.01 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.73 ,-,0.00 ,0.00 ,1.49E+01,1.12E-01,3.17E-04,26.4 ,99.99 ,-,100.00 ,18,17.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 5:00,19.1,18.9,18.8,18.6,19.2,19.2,19.1,19.5,19,23.1,19.3,19.1,20.4,19.5,19.3,21.2,18.9,19,19,19.1,19,18.9,18.7,24.3,18.5,19.3,19.3,19.3,19,21.6,21.5,L3,3.53 ,21.1 ,0.03 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.58 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,1.86E-01,3.18E-04,26.4 ,99.99 ,-,100.00 ,17.5,17.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 11:00,19.1,18.9,18.7,18.5,19.2,19.1,19,19.5,19,23.1,19.3,19.1,20.4,19.5,19.2,21.2,18.9,18.9,19,19.1,19,18.9,18.6,24.3,18.5,19.3,19.2,19.3,19,21.6,21.5,L3,3.50 ,21.2 ,0.11 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.59 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,1.45E-01,3.15E-04,26.7 ,100.00 ,-,100.00 ,17.1,17,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 17:00,19.1,18.9,18.7,18.5,19.2,19.1,19,19.4,18.9,23,19.2,19.1,20.3,19.4,19.2,21.1,18.9,18.9,19,19.1,19,18.9,18.6,24.2,18.4,19.2,19.2,19.2,19,21.5,21.4,L3,3.52 ,21.2 ,0.14 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.74 ,-,0.00 ,0.00 ,1.54E+01,1.57E-01,3.19E-04,26.8 ,100.00 ,-,100.00 ,17.3,17.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/12 23:00,19.1,18.8,18.7,18.5,19.2,19.1,19,19.4,18.9,23,19.2,19.1,20.3,19.4,19.2,21.2,18.9,18.9,19,19.1,19,18.9,18.6,24.2,18.4,19.2,19.2,19.2,19,21.5,21.4,L3,3.53 ,21.3 ,0.16 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.56 ,15.73 ,-,0.00 ,0.00 ,1.53E+01,2.21E-01,3.16E-04,26.9 ,99.98 ,-,100.00 ,17.1,16.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 5:00,19,18.8,18.7,18.5,19.1,19,19,19.4,18.9,23,19.2,19.1,20.3,19.4,19.2,21.1,18.9,18.9,18.9,19.1,18.9,18.9,18.6,24.1,18.4,19.2,19.2,19.2,18.9,21.5,21.4,L3,3.49 ,21.3 ,0.40 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.56 ,15.72 ,-,0.00 ,0.00 ,1.53E+01,1.18E-01,3.16E-04,27.5 ,100.00 ,-,100.00 ,16.9,16.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 11:00,19,18.8,18.6,18.5,19.1,19,18.9,19.4,18.9,22.9,19.2,19,20.3,19.4,19.2,21.1,18.9,18.8,18.9,19,18.9,18.8,18.6,24,18.4,19.2,19.2,19.2,18.9,21.5,21.4,L3,3.51 ,21.4 ,0.47 ,0.506 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.52 ,15.74 ,-,0.00 ,0.00 ,1.54E+01,1.21E-01,3.19E-04,27.6 ,100.00 ,-,100.00 ,17.2,17,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 17:00,19,18.8,18.6,18.4,19.1,19,18.9,19.3,18.9,22.8,19.2,19,20.2,19.4,19.1,21.1,18.8,18.8,18.9,19,18.9,18.8,18.6,24,18.4,19.2,19.2,19.2,18.9,21.4,21.3,L3,3.55 ,21.6 ,0.32 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.52 ,15.75 ,-,0.00 ,0.00 ,1.54E+01,1.26E-01,3.17E-04,27.0 ,100.00 ,-,100.00 ,18.1,17.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/13 23:00,19,18.8,18.6,18.4,19.1,19,18.9,19.3,18.9,22.8,19.2,19,20.2,19.3,19.1,21.1,18.8,18.8,18.9,19,18.9,18.8,18.6,24,18.4,19.2,19.2,19.2,18.9,21.4,21.3,L3,3.54 ,21.7 ,0.19 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.51 ,15.76 ,-,0.00 ,0.00 ,1.56E+01,1.24E-01,3.21E-04,26.9 ,100.00 ,-,100.00 ,18.7,18.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 5:00,19,18.8,18.6,18.4,19.1,19,18.9,19.3,18.9,22.8,19.1,19,20.2,19.3,19.1,21.2,18.8,18.8,18.9,19,18.9,18.8,18.6,24,18.4,19.2,19.2,19.2,18.9,21.4,21.3,L3,3.52 ,21.6 ,0.25 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.54 ,15.76 ,-,0.00 ,0.00 ,1.50E+01,1.41E-01,3.17E-04,26.8 ,99.98 ,-,100.00 ,18.6,18.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 11:00,19,18.8,18.6,18.4,19.1,19,18.9,19.3,18.9,22.7,19.1,19,20.2,19.3,19.1,21.2,18.8,18.8,18.9,19,18.9,18.8,18.5,23.9,18.4,19.1,19.2,19.2,18.9,21.4,21.3,L3,3.61 ,21.7 ,0.19 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.48 ,15.75 ,-,0.00 ,0.00 ,1.53E+01,1.72E-01,3.21E-04,26.7 ,100.00 ,-,100.00 ,18.7,18.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 17:00,19,18.8,18.6,18.4,19.1,19,18.9,19.3,18.8,22.7,19.1,19,20.1,19.3,19.1,21.1,18.8,18.8,18.9,19,18.9,18.8,18.5,23.9,18.4,19.1,19.2,19.2,18.9,21.3,21.2,L3,3.59 ,21.7 ,-0.04 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.56 ,15.74 ,-,0.00 ,0.00 ,1.51E+01,1.89E-01,3.16E-04,26.3 ,99.99 ,-,100.00 ,18.2,18.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/14 23:00,19,18.7,18.6,18.4,19.1,19,18.9,19.2,18.8,22.8,19.1,19,20.2,19.3,19.1,21,18.8,18.8,18.9,19,18.9,18.8,18.5,24,18.3,19.1,19.1,19.1,18.9,21.3,21.2,L3,3.57 ,21.7 ,0.08 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.57 ,15.71 ,-,0.00 ,0.00 ,1.54E+01,1.64E-01,3.19E-04,26.6 ,99.99 ,-,100.00 ,17.7,17.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 5:00,18.9,18.7,18.6,18.4,19,18.9,18.8,19.2,18.8,22.8,19.1,18.9,20.2,19.3,19.1,21,18.8,18.7,18.8,18.9,18.8,18.7,18.5,24,18.3,19.1,19.1,19.1,18.8,21.3,21.2,L3,3.53 ,21.6 ,0.20 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.62 ,15.70 ,-,0.00 ,0.00 ,1.49E+01,1.21E-01,3.16E-04,27.0 ,99.98 ,-,100.00 ,16.8,16.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 11:00,18.9,18.7,18.5,18.3,19,18.9,18.8,19.2,18.8,22.8,19,18.9,20.1,19.2,19,20.9,18.7,18.7,18.8,18.9,18.8,18.7,18.4,23.9,18.3,19,19.1,19.1,18.8,21.3,21.2,L3,3.54 ,21.7 ,0.29 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.58 ,15.73 ,-,0.00 ,0.00 ,1.50E+01,1.34E-01,3.17E-04,27.3 ,100.00 ,-,100.00 ,16.6,16.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 17:00,18.9,18.6,18.5,18.3,18.9,18.9,18.8,19.1,18.7,22.8,19,18.9,20.1,19.2,19,20.9,18.7,18.7,18.8,18.9,18.8,18.7,18.4,23.9,18.2,19,19,19,18.8,21.2,21.1,L3,3.56 ,21.8 ,0.01 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.54 ,15.73 ,-,0.00 ,0.00 ,1.49E+01,1.22E-01,3.19E-04,26.5 ,99.99 ,-,100.00 ,16.9,16.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/15 23:00,18.8,18.6,18.4,18.3,18.9,18.8,18.7,19.1,18.7,22.7,19,18.9,20.1,19.2,19,20.9,18.6,18.6,18.7,18.8,18.7,18.6,18.4,23.9,18.2,19,19,19,18.7,21.2,21.1,L3,3.54 ,21.7 ,0.09 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.58 ,15.71 ,-,0.00 ,0.00 ,1.49E+01,1.95E-01,3.20E-04,26.6 ,100.00 ,-,100.00 ,16.5,16.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 5:00,18.8,18.6,18.4,18.2,18.9,18.8,18.7,19.1,18.7,22.7,18.9,18.8,20,19.1,18.9,20.9,18.6,18.6,18.7,18.8,18.7,18.6,18.3,23.8,18.2,18.9,18.9,19,18.7,21.2,21.1,L3,3.51 ,21.6 ,0.24 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.60 ,15.71 ,-,0.00 ,0.00 ,1.52E+01,1.49E-01,3.14E-04,27.0 ,99.99 ,-,100.00 ,16,15.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 11:00,18.7,18.5,18.4,18.2,18.9,18.8,18.7,19,18.6,22.6,18.9,18.8,20,19.1,18.9,20.9,18.6,18.6,18.7,18.8,18.7,18.6,18.3,23.7,18.1,18.9,19,19,18.7,21.2,21.1,L3,3.50 ,21.7 ,0.10 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.59 ,15.72 ,-,0.00 ,0.00 ,1.52E+01,1.82E-01,3.19E-04,26.6 ,100.00 ,-,100.00 ,16.1,15.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 17:00,18.7,18.5,18.3,18.1,18.8,18.7,18.6,19,18.6,22.5,18.9,18.7,19.9,19.1,18.8,20.9,18.5,18.5,18.6,18.7,18.6,18.5,18.3,23.7,18.1,18.9,18.9,18.9,18.6,21.1,21,L3,4.23 ,21.8 ,0.00 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.72 ,-,0.00 ,0.00 ,1.52E+01,1.63E-01,3.17E-04,26.4 ,99.98 ,-,100.00 ,16.2,16.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/16 23:00,18.7,18.4,18.3,18.1,18.8,18.7,18.6,18.9,18.5,22.5,18.8,18.7,19.9,19,18.8,20.8,18.5,18.5,18.6,18.7,18.6,18.5,18.2,23.7,18.1,18.8,18.9,18.9,18.6,21.1,21,L3,4.21 ,21.6 ,0.14 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.61 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,1.33E-01,3.20E-04,26.9 ,100.00 ,-,100.00 ,15.9,15.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 5:00,18.6,18.4,18.3,18.1,18.7,18.7,18.6,18.9,18.5,22.5,18.8,18.7,19.9,19,18.8,20.8,18.5,18.5,18.5,18.6,18.5,18.5,18.2,23.6,18,18.8,18.8,18.9,18.5,21.1,21,L3,4.19 ,21.6 ,0.11 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.61 ,15.70 ,-,0.00 ,0.00 ,1.49E+01,1.16E-01,3.14E-04,26.8 ,99.97 ,-,100.00 ,15.6,15.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 11:00,18.6,18.4,18.2,18,18.7,18.6,18.5,18.9,18.5,22.4,18.8,18.6,19.8,18.9,18.7,20.7,18.4,18.4,18.5,18.6,18.5,18.4,18.2,23.5,18,18.7,18.8,18.8,18.5,21.1,21,L3,4.17 ,21.6 ,0.41 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.62 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,1.11E-01,3.19E-04,27.5 ,100.00 ,-,100.00 ,15.2,15.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 17:00,18.5,18.3,18.1,18,18.6,18.6,18.5,18.8,18.4,22.3,18.7,18.6,19.8,18.9,18.7,20.7,18.4,18.4,18.4,18.6,18.5,18.4,18.1,23.5,18,18.7,18.7,18.7,18.4,21,20.9,L3,4.15 ,21.6 ,0.43 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.61 ,15.70 ,-,0.00 ,0.00 ,1.49E+01,1.56E-01,3.17E-04,27.6 ,99.99 ,-,100.00 ,15.2,15,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/17 23:00,18.5,18.3,18.1,17.9,18.6,18.5,18.4,18.8,18.4,22.3,18.7,18.5,19.7,18.8,18.6,20.7,18.3,18.3,18.4,18.5,18.4,18.3,18.1,23.4,17.9,18.7,18.7,18.7,18.4,21,20.9,L3,4.17 ,21.7 ,0.49 ,0.506 ,-,-,-,-,0.505 ,0.016 ,30,-,-,15.55 ,15.71 ,-,0.00 ,0.00 ,1.53E+01,1.21E-01,3.12E-04,27.8 ,99.98 ,-,100.00 ,15.2,15,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 5:00,18.5,18.2,18.1,17.9,18.6,18.5,18.4,18.7,18.4,22.2,18.6,18.5,19.7,18.8,18.6,20.6,18.3,18.3,18.4,18.5,18.4,18.3,18,23.3,17.9,18.6,18.6,18.7,18.4,21,20.9,L3,4.19 ,21.7 ,0.39 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.71 ,-,0.00 ,0.00 ,1.53E+01,1.36E-01,3.19E-04,27.3 ,100.00 ,-,100.00 ,15.4,15.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 11:00,18.4,18.2,18.1,17.9,18.5,18.5,18.4,18.7,18.3,22.2,18.6,18.5,19.6,18.8,18.6,20.6,18.3,18.3,18.4,18.5,18.4,18.3,18,23.3,17.9,18.6,18.6,18.7,18.4,21,20.9,L3,4.16 ,21.6 ,0.25 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.56 ,15.71 ,-,0.00 ,0.00 ,1.54E+01,1.17E-01,3.17E-04,26.9 ,99.99 ,-,100.00 ,15.4,15.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 17:00,18.4,18.2,18,17.9,18.5,18.5,18.4,18.7,18.3,22.1,18.6,18.5,19.6,18.8,18.6,20.6,18.3,18.3,18.3,18.5,18.3,18.3,18,23.3,17.8,18.6,18.6,18.6,18.3,20.9,20.8,L3,4.15 ,21.6 ,0.04 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.60 ,15.67 ,-,0.00 ,0.00 ,1.53E+01,2.27E-01,3.16E-04,26.5 ,99.98 ,-,100.00 ,15.1,15,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/18 23:00,18.4,18.2,18,17.8,18.5,18.4,18.3,18.6,18.3,22.1,18.6,18.4,19.6,18.7,18.5,20.6,18.2,18.2,18.3,18.4,18.3,18.2,18,23.3,17.8,18.5,18.5,18.5,18.3,20.9,20.8,L3,4.08 ,21.5 ,0.07 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.62 ,15.65 ,-,0.00 ,0.00 ,1.49E+01,1.35E-01,3.12E-04,26.5 ,99.99 ,-,100.00 ,14.2,14.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 5:00,18.3,18.1,17.9,17.8,18.4,18.3,18.3,18.6,18.2,22,18.5,18.4,19.5,18.7,18.5,20.5,18.2,18.2,18.3,18.4,18.3,18.2,17.9,23.2,17.8,18.5,18.5,18.5,18.2,20.9,20.8,L3,4.08 ,21.3 ,0.07 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.63 ,15.65 ,-,0.00 ,0.00 ,1.49E+01,1.57E-01,3.16E-04,26.7 ,99.99 ,-,100.00 ,13.5,13.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 11:00,18.3,18,17.9,17.7,18.4,18.3,18.2,18.5,18.2,21.9,18.4,18.3,19.4,18.6,18.4,20.5,18.1,18.1,18.2,18.3,18.2,18.1,17.9,23.1,17.7,18.4,18.5,18.5,18.2,20.8,20.8,L3,4.07 ,21.3 ,0.19 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.64 ,15.67 ,-,-,0.00 ,1.52E+01,1.76E-01,3.16E-04,26.9 ,99.98 ,-,100.00 ,13.1,12.9,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 17:00,18.2,18,17.8,17.6,18.3,18.2,18.1,18.5,18.1,21.9,18.4,18.3,19.4,18.5,18.4,20.4,18,18,18.1,18.2,18.1,18,17.8,23,17.6,18.3,18.4,18.4,18.1,20.8,20.7,L3,4.10 ,21.4 ,0.08 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.62 ,15.68 ,-,0.00 ,0.00 ,1.52E+01,1.36E-01,3.17E-04,26.7 ,-,99.96 ,100.00 ,13.4,13.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/19 23:00,18.1,17.9,17.8,17.6,18.2,18.2,18.1,18.4,18.1,21.8,18.3,18.2,19.3,18.5,18.3,20.4,18,18,18.1,18.2,18.1,18,17.8,22.9,17.6,18.3,18.4,18.4,18.1,20.8,20.7,L3,4.06 ,21.2 ,0.09 ,0.506 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.66 ,15.66 ,-,0.00 ,0.00 ,1.52E+01,2.30E-01,3.16E-04,26.9 ,-,99.96 ,100.00 ,13.2,13.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 5:00,18.1,17.9,17.7,17.5,18.2,18.1,18,18.3,18,21.7,18.3,18.2,19.3,18.4,18.3,20.3,17.9,17.9,18,18.1,18,17.9,17.7,22.9,17.5,18.2,18.3,18.4,18,20.8,20.7,L3,4.04 ,21.0 ,0.08 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.62 ,15.65 ,-,0.00 ,0.00 ,1.53E+01,1.77E-01,3.17E-04,26.9 ,-,99.96 ,100.00 ,12.9,12.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 11:00,18,17.8,17.6,17.5,18.1,18,18,18.3,17.9,21.6,18.2,18.1,19.2,18.4,18.2,20.3,17.9,17.9,18,18.1,18,17.9,17.7,22.8,17.5,18.2,18.3,18.3,17.9,20.7,20.6,L3,4.03 ,21.1 ,0.16 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.64 ,15.67 ,-,0.00 ,0.00 ,1.50E+01,2.33E-01,3.12E-04,26.9 ,-,99.99 ,100.00 ,12.8,12.6,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 17:00,18,17.8,17.6,17.4,18.1,18,17.9,18.2,17.9,21.5,18.2,18.1,19.1,18.3,18.1,20.3,17.8,17.8,17.9,18,17.9,17.8,17.6,22.7,17.4,18.1,18.1,18.2,17.9,20.7,20.6,L3,4.05 ,21.1 ,0.06 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.62 ,15.67 ,-,0.00 ,0.00 ,1.50E+01,2.21E-01,3.15E-04,26.7 ,-,99.97 ,100.00 ,13.4,13.3,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/20 23:00,17.9,17.7,17.5,17.4,18.1,18,17.9,18.2,17.9,21.5,18.2,18,19.1,18.3,18.1,20.2,17.8,17.8,17.9,18,17.9,17.8,17.6,22.6,17.4,18.1,18.1,18.2,17.9,20.7,20.6,L3,4.04 ,21.1 ,0.16 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.61 ,15.67 ,-,0.00 ,0.00 ,1.51E+01,1.30E-01,3.18E-04,27.0 ,-,99.95 ,100.00 ,13.5,13.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 5:00,17.9,17.7,17.5,17.3,18,17.9,17.8,18.1,17.8,21.4,18.1,18,19,18.2,18.1,20.2,17.8,17.7,17.8,18,17.8,17.7,17.5,22.6,17.4,18.1,18.1,18.2,17.8,20.7,20.6,L3,4.05 ,21.0 ,0.20 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.64 ,15.68 ,-,0.00 ,0.00 ,1.58E+01,1.35E-01,3.14E-04,27.0 ,-,99.96 ,100.00 ,13.9,13.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 11:00,17.9,17.7,17.5,17.3,18,17.9,17.8,18.1,17.8,21.4,18.1,17.9,19,18.2,18.1,20.2,17.7,17.7,17.8,18,17.8,17.7,17.5,22.5,17.3,18,18.1,18.2,17.8,20.6,20.5,L3,4.02 ,21.0 ,0.24 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.62 ,15.69 ,-,0.00 ,0.00 ,1.50E+01,1.01E-01,3.11E-04,27.3 ,-,99.97 ,100.00 ,14.1,13.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 17:00,17.8,17.6,17.4,17.3,17.9,17.9,17.8,18.1,17.8,21.4,18,17.9,19,18.2,18,20.2,17.7,17.7,17.8,17.9,17.8,17.7,17.4,22.4,17.3,18,18.1,18.2,17.7,20.6,20.5,L3,4.05 ,21.1 ,0.28 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.70 ,-,0.00 ,0.00 ,1.53E+01,2.34E-01,3.17E-04,27.4 ,-,99.97 ,100.00 ,15,14.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/21 23:00,17.8,17.6,17.4,17.2,17.9,17.8,17.7,18,17.8,21.3,18,17.9,19,18.2,18,20.1,17.7,17.6,17.8,17.9,17.8,17.7,17.4,22.4,17.3,18,18.1,18.1,17.7,20.6,20.5,L3,4.03 ,21.1 ,0.31 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.57 ,15.69 ,-,0.00 ,0.00 ,1.51E+01,1.35E-01,3.20E-04,27.3 ,-,99.98 ,100.00 ,15.3,15.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 5:00,17.8,17.6,17.4,17.2,17.9,17.8,17.7,18,17.7,21.3,18,17.9,18.9,18.1,18,20.1,17.7,17.6,17.7,17.9,17.8,17.6,17.4,22.4,17.3,18,18.1,18.1,17.7,20.5,20.4,L3,4.05 ,21.1 ,0.47 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.69 ,-,0.00 ,0.00 ,1.57E+01,2.26E-01,3.14E-04,27.7 ,-,99.97 ,100.00 ,15.5,15.3,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 11:00,17.8,17.5,17.4,17.2,17.9,17.8,17.7,18,17.7,21.3,18,17.8,18.9,18.1,18,20.1,17.6,17.6,17.7,17.9,17.7,17.6,17.4,22.3,17.2,17.9,18,18.1,17.7,20.5,20.4,L3,4.13 ,21.2 ,0.91 ,0.505 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.53 ,15.70 ,-,0.00 ,0.00 ,1.51E+01,1.28E-01,3.16E-04,28.7 ,-,99.99 ,100.00 ,15.5,15.4,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 17:00,17.7,17.5,17.3,17.2,17.8,17.8,17.7,17.9,17.7,21.2,17.9,17.8,18.9,18.1,17.9,20.1,17.6,17.5,17.7,17.8,17.7,17.6,17.3,22.3,17.2,17.9,17.9,18,17.6,20.5,20.4,L3,4.26 ,21.3 ,0.48 ,0.505 ,-,-,-,-,0.503 ,0.017 ,30,-,-,15.51 ,15.72 ,-,0.00 ,0.00 ,1.50E+01,1.44E-01,3.16E-04,27.6 ,-,99.99 ,100.00 ,16,15.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/22 23:00,17.7,17.5,17.3,17.1,17.8,17.7,17.6,17.9,17.6,21.2,17.9,17.8,18.8,18,17.9,20.1,17.6,17.5,17.6,17.8,17.6,17.5,17.3,22.3,17.2,17.9,18,18,17.6,20.5,20.4,L3,4.25 ,21.3 ,0.12 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.52 ,15.71 ,-,0.00 ,0.00 ,1.53E+01,1.16E-01,3.18E-04,26.5 ,-,99.97 ,100.00 ,16.3,16.2,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 5:00,17.7,17.5,17.3,17.1,17.8,17.7,17.6,17.9,17.6,21.2,17.9,17.8,18.8,18,17.9,20.1,17.6,17.5,17.6,17.8,17.6,17.5,17.3,22.3,17.2,17.9,17.9,18,17.6,20.4,20.3,L3,4.22 ,21.3 ,0.21 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.53 ,15.71 ,-,0.00 ,0.00 ,1.47E+01,1.85E-01,3.17E-04,26.7 ,-,99.97 ,100.00 ,16.2,16,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 11:00,17.7,17.5,17.3,17.1,17.8,17.7,17.6,17.9,17.6,21.1,17.8,17.7,18.8,18,17.8,20,17.5,17.5,17.6,17.7,17.6,17.5,17.3,22.3,17.1,17.8,18,18.1,17.6,20.4,20.3,L3,4.20 ,21.3 ,0.21 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.51 ,15.69 ,-,0.00 ,0.00 ,1.50E+01,1.80E-01,3.13E-04,20.2 ,-,99.97 ,100.00 ,15.7,15.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 17:00,17.6,17.4,17.3,17.1,17.8,17.7,17.6,17.9,17.6,21.1,17.8,17.7,18.7,18,17.8,20,17.5,17.5,17.6,17.7,17.6,17.5,17.3,22.2,17.1,17.8,17.8,17.9,17.5,20.4,20.3,L3,4.20 ,21.3 ,0.22 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,1.59E-01,3.13E-04,20.0 ,-,99.96 ,100.00 ,15.5,15.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/23 23:00,17.6,17.4,17.2,17,17.7,17.6,17.5,17.8,17.5,21.1,17.8,17.7,18.7,17.9,17.8,20,17.5,17.4,17.5,17.7,17.5,17.4,17.2,22.2,17.1,17.8,17.8,17.8,17.5,20.3,20.2,L3,4.17 ,21.3 ,0.35 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.55 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,1.24E-01,3.11E-04,20.2 ,-,99.97 ,100.00 ,15.4,15.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 5:00,17.6,17.3,17.2,17,17.7,17.6,17.5,17.8,17.5,21,17.8,17.6,18.7,17.9,17.8,20,17.4,17.4,17.5,17.6,17.5,17.4,17.2,22.1,17,17.7,17.7,17.8,17.5,20.3,20.2,L3,4.15 ,21.2 ,0.49 ,0.506 ,-,-,-,-,0.504 ,0.017 ,30,-,-,15.56 ,15.70 ,-,0.00 ,0.00 ,1.52E+01,1.63E-01,3.14E-04,20.5 ,-,99.95 ,100.00 ,15.1,15,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 11:00,17.5,17.3,17.1,17,17.6,17.6,17.5,17.7,17.5,21,17.7,17.6,18.6,17.8,17.7,19.9,17.4,17.4,17.5,17.6,17.5,17.4,17.2,22.1,17,17.7,17.8,17.8,17.4,20.3,20.2,L3,4.14 ,21.2 ,0.31 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.55 ,15.69 ,-,0.00 ,0.00 ,1.52E+01,1.73E-01,3.12E-04,20.1 ,-,99.97 ,100.00 ,15,14.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 17:00,17.5,17.3,17.1,16.9,17.6,17.6,17.5,17.7,17.4,20.9,17.7,17.6,18.6,17.8,17.7,19.9,17.4,17.3,17.4,17.6,17.5,17.3,17.1,22.1,17,17.7,17.7,17.8,17.4,20.3,20.2,L3,4.14 ,21.4 ,0.14 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.52 ,15.70 ,-,0.00 ,0.00 ,1.51E+01,2.26E-01,3.13E-04,19.7 ,-,99.97 ,100.00 ,15.3,15.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/24 23:00,17.5,17.3,17.1,16.9,17.6,17.5,17.4,17.7,17.4,20.9,17.7,17.6,18.6,17.8,17.7,19.9,17.3,17.3,17.4,17.6,17.4,17.3,17.1,22,17,17.6,17.7,17.8,17.4,20.2,20.1,L3,4.15 ,21.3 ,0.20 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.56 ,15.69 ,-,0.00 ,0.00 ,1.48E+01,1.30E-01,3.13E-04,19.8 ,-,99.94 ,100.00 ,15.3,15.2,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 5:00,17.5,17.2,17.1,16.9,17.6,17.5,17.4,17.7,17.4,20.9,17.6,17.5,18.5,17.8,17.6,19.8,17.3,17.3,17.4,17.5,17.4,17.3,17.1,22,16.9,17.6,17.7,17.7,17.3,20.2,20.1,L3,4.12 ,21.3 ,0.25 ,0.505 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.53 ,15.69 ,-,0.00 ,0.00 ,1.50E+01,1.79E-01,3.14E-04,20.0 ,-,99.96 ,100.00 ,15.2,15.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 11:00,17.4,17.2,17,16.9,17.5,17.5,17.4,17.6,17.4,20.9,17.6,17.5,18.5,17.7,17.6,19.8,17.3,17.2,17.4,17.5,17.4,17.3,17,22,16.9,17.6,17.7,17.7,17.3,20.2,20.1,L3,4.09 ,21.3 ,0.37 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.54 ,15.70 ,-,0.00 ,0.00 ,1.49E+01,1.66E-01,3.15E-04,20.2 ,-,99.96 ,100.00 ,15.2,15,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 17:00,17.4,17.2,17,16.8,17.5,17.4,17.3,17.6,17.3,20.8,17.6,17.5,18.5,17.7,17.6,19.8,17.3,17.2,17.3,17.5,17.3,17.2,17,21.9,16.9,17.6,17.6,17.6,17.3,20.2,20,L3,4.16 ,21.4 ,0.21 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.55 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,2.25E-01,3.15E-04,19.9 ,-,99.97 ,100.00 ,15.7,15.5,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/25 23:00,17.4,17.2,17,16.8,17.5,17.4,17.3,17.6,17.3,20.8,17.6,17.4,18.4,17.7,17.6,19.7,17.2,17.2,17.3,17.5,17.3,17.2,17,21.9,16.9,17.5,17.5,17.6,17.3,20.1,20,L3,4.10 ,21.3 ,0.31 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.56 ,15.69 ,-,0.00 ,0.00 ,1.52E+01,1.41E-01,3.14E-04,20.0 ,-,99.95 ,100.00 ,15.4,15.3,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 5:00,17.3,17.1,17,16.8,17.4,17.4,17.3,17.5,17.3,20.8,17.5,17.4,18.4,17.7,17.5,19.7,17.2,17.1,17.3,17.4,17.3,17.2,17,21.8,16.8,17.5,17.6,17.6,17.2,20.1,20,L3,4.09 ,21.3 ,0.24 ,0.506 ,-,-,-,-,0.504 ,0.016 ,30,-,-,15.59 ,15.68 ,-,0.00 ,0.00 ,1.53E+01,1.10E-01,3.10E-04,20.0 ,-,99.95 ,100.00 ,15,14.8,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 11:00,17.3,17.1,16.9,16.7,17.4,17.3,17.2,17.5,17.3,20.7,17.5,17.4,18.4,17.6,17.5,19.7,17.2,17.1,17.2,17.4,17.3,17.2,16.9,21.8,16.8,17.5,17.6,17.6,17.2,20.1,20,L3,4.07 ,21.3 ,0.29 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.56 ,15.68 ,-,0.00 ,0.00 ,1.52E+01,1.92E-01,3.12E-04,20.1 ,-,99.98 ,100.00 ,14.8,14.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 17:00,17.3,17.1,16.9,16.7,17.4,17.3,17.2,17.5,17.2,20.7,17.5,17.3,18.4,17.6,17.5,19.7,17.1,17.1,17.2,17.3,17.2,17.1,16.9,21.7,16.8,17.4,17.5,17.6,17.2,20,19.9,L3,4.09 ,21.4 ,0.12 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.56 ,15.70 ,-,0.00 ,0.00 ,1.51E+01,1.27E-01,3.14E-04,19.8 ,-,99.97 ,100.00 ,15.3,15.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/26 23:00,17.2,17,16.9,16.7,17.4,17.3,17.2,17.4,17.2,20.7,17.4,17.3,18.3,17.6,17.4,19.6,17.1,17.1,17.2,17.3,17.2,17.1,16.9,21.7,16.7,17.4,17.5,17.5,17.2,20,19.9,L3,4.07 ,21.4 ,0.22 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.69 ,-,0.00 ,0.00 ,1.49E+01,1.19E-01,3.15E-04,20.0 ,-,99.96 ,100.00 ,15.2,15.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 5:00,17.2,17,16.8,16.7,17.3,17.3,17.2,17.4,17.2,20.6,17.4,17.3,18.3,17.5,17.4,19.6,17.1,17,17.2,17.3,17.2,17.1,16.8,21.7,16.7,17.4,17.5,17.5,17.1,20,19.9,L3,4.06 ,21.3 ,0.24 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.56 ,15.68 ,-,0.00 ,0.00 ,1.49E+01,1.59E-01,3.11E-04,20.0 ,-,99.96 ,100.00 ,14.9,14.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 11:00,17.2,17,16.8,16.6,17.3,17.2,17.1,17.4,17.1,20.6,17.4,17.2,18.3,17.5,17.4,19.6,17,17,17.1,17.2,17.1,17,16.8,21.6,16.7,17.3,17.5,17.5,17.1,20,19.9,L3,4.02 ,21.4 ,0.27 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.55 ,15.69 ,-,0.00 ,0.00 ,1.50E+01,1.55E-01,3.14E-04,20.1 ,-,99.97 ,100.00 ,15,14.8,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 17:00,17.1,16.9,16.8,16.6,17.3,17.2,17.1,17.3,17.1,20.6,17.3,17.2,18.2,17.5,17.3,19.5,17,17,17.1,17.2,17.1,17,16.8,21.6,16.6,17.3,17.4,17.4,17.1,19.9,19.8,L3,4.07 ,21.4 ,0.12 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.59 ,15.71 ,-,0.00 ,0.00 ,1.50E+01,1.66E-01,3.15E-04,19.8 ,-,99.98 ,100.00 ,15.8,15.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/27 23:00,17.1,16.9,16.7,16.6,17.2,17.2,17.1,17.3,17.1,20.6,17.3,17.2,18.2,17.5,17.3,19.5,17,16.9,17.1,17.2,17.1,17,16.8,21.5,16.6,17.3,17.4,17.4,17,19.9,19.8,L3,4.05 ,21.4 ,0.24 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.61 ,15.70 ,-,0.00 ,0.00 ,1.52E+01,1.01E-01,3.16E-04,20.1 ,-,99.95 ,100.00 ,15.8,15.7,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 5:00,17.1,16.9,16.7,16.5,17.2,17.2,17,17.3,17.1,20.5,17.3,17.2,18.2,17.4,17.3,19.5,17,16.9,17,17.2,17.1,16.9,16.7,21.5,16.6,17.3,17.4,17.4,17,19.9,19.8,L3,4.02 ,21.4 ,0.28 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.64 ,15.68 ,-,0.00 ,0.00 ,1.50E+01,9.21E-02,3.11E-04,20.2 ,-,99.97 ,100.00 ,15.8,15.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 11:00,17.1,16.8,16.7,16.5,17.2,17.1,17,17.3,17,20.5,17.3,17.1,18.2,17.4,17.3,19.5,16.9,16.9,17,17.1,17,16.9,16.7,21.5,16.6,17.2,17.4,17.4,17,19.9,19.8,L3,4.00 ,21.5 ,0.44 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.58 ,15.69 ,-,0.00 ,0.00 ,1.51E+01,1.75E-01,3.13E-04,20.5 ,-,99.98 ,100.00 ,15.7,15.6,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 17:00,17.1,16.8,16.7,16.5,17.2,17.1,17,17.2,17,20.5,17.3,17.1,18.1,17.4,17.2,19.5,16.9,16.9,17,17.1,17,16.9,16.7,21.5,16.5,17.2,17.4,17.4,17,19.8,19.7,L3,4.07 ,21.6 ,0.36 ,0.504 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.53 ,15.70 ,-,0.00 ,0.00 ,1.53E+01,1.94E-01,3.13E-04,20.3 ,-,99.97 ,100.00 ,16.8,16.6,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/28 23:00,17,16.8,16.7,16.5,17.2,17.1,17,17.2,17,20.5,17.2,17.1,18.1,17.4,17.2,19.4,16.9,16.9,17,17.1,17,16.9,16.7,21.5,16.5,17.2,17.4,17.4,17,19.8,19.7,L3,4.03 ,21.6 ,0.38 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.56 ,15.71 ,-,0.00 ,0.00 ,1.52E+01,1.47E-01,3.14E-04,20.3 ,-,99.97 ,100.00 ,17.2,17,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 5:00,17,16.8,16.7,16.5,17.2,17.1,17,17.2,17,20.5,17.2,17.1,18.1,17.4,17.2,19.4,16.9,16.9,17,17.1,17,16.9,16.7,21.5,16.5,17.2,17.3,17.3,16.9,19.8,19.7,L3,4.01 ,21.7 ,0.24 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.56 ,15.71 ,-,0.00 ,0.00 ,1.55E+01,1.67E-01,3.15E-04,20.0 ,-,99.97 ,100.00 ,17.2,17.1,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 11:00,17,16.8,16.6,16.4,17.1,17,17,17.2,17,20.4,17.2,17.1,18.1,17.3,17.2,19.4,16.9,16.8,17,17.1,17,16.9,16.7,21.5,16.5,17.2,17.3,17.3,16.9,19.8,19.6,L3,4.01 ,21.7 ,0.35 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,1.31E-01,3.14E-04,20.3 ,-,99.98 ,100.00 ,17.1,17,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 17:00,17,16.8,16.6,16.4,17.1,17,16.9,17.2,17,20.4,17.2,17.1,18.1,17.3,17.2,19.4,16.9,16.8,17,17.1,17,16.8,16.6,21.4,16.5,17.2,17.2,17.2,16.9,19.7,19.6,L3,4.01 ,21.7 ,0.19 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.58 ,15.70 ,-,0.00 ,0.00 ,1.50E+01,1.71E-01,3.17E-04,19.9 ,-,99.97 ,100.00 ,17,16.9,0.0013 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/29 23:00,17,16.8,16.6,16.4,17.1,17,16.9,17.2,16.9,20.4,17.2,17.1,18.1,17.3,17.2,19.4,16.9,16.8,16.9,17.1,16.9,16.8,16.6,21.4,16.5,17.2,17.2,17.2,16.9,19.7,19.6,L3,3.98 ,21.7 ,0.16 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.61 ,15.68 ,-,0.00 ,0.00 ,1.52E+01,1.42E-01,3.10E-04,19.9 ,-,99.96 ,100.00 ,16.4,16.3,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 5:00,16.9,16.7,16.6,16.4,17.1,17,16.9,17.1,16.9,20.4,17.2,17,18,17.3,17.1,19.4,16.8,16.8,16.9,17,16.9,16.8,16.6,21.4,16.4,17.1,17.2,17.2,16.9,19.7,19.6,L3,3.95 ,21.6 ,0.30 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.64 ,15.67 ,-,0.00 ,0.00 ,1.48E+01,1.74E-01,3.16E-04,20.2 ,-,99.93 ,100.00 ,15.8,15.6,0.0010 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 11:00,16.9,16.7,16.5,16.4,17,17,16.9,17.1,16.9,20.4,17.1,17,18,17.2,17.1,19.3,16.8,16.7,16.9,17,16.9,16.8,16.6,21.4,16.4,17.1,17.2,17.2,16.8,19.6,19.5,L3,3.93 ,21.6 ,0.37 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.59 ,15.67 ,-,0.00 ,0.00 ,1.49E+01,1.64E-01,3.13E-04,20.3 ,-,99.97 ,100.00 ,15.2,15,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 17:00,16.9,16.7,16.5,16.3,17,16.9,16.8,17.1,16.8,20.3,17.1,17,18,17.2,17.1,19.3,16.8,16.7,16.8,17,16.9,16.7,16.5,21.3,16.4,17.1,17.2,17.2,16.8,19.6,19.5,L3,3.96 ,21.6 ,0.24 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.70 ,-,0.00 ,0.00 ,1.51E+01,1.53E-01,3.18E-04,20.1 ,-,99.95 ,100.00 ,15.6,15.4,0.0011 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/30 23:00,16.9,16.6,16.5,16.3,17,16.9,16.8,17.1,16.8,20.3,17.1,16.9,18,17.2,17.1,19.3,16.8,16.7,16.8,17,16.8,16.7,16.5,21.3,16.4,17.1,17.1,17.2,16.8,19.6,19.5,L3,3.92 ,21.6 ,0.26 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.61 ,15.67 ,-,0.00 ,0.00 ,1.53E+01,9.90E-02,3.13E-04,20.1 ,-,99.94 ,100.00 ,15.3,15.1,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 5:00,16.8,16.6,16.5,16.3,17,16.9,16.8,17,16.8,20.3,17.1,16.9,17.9,17.2,17,19.3,16.7,16.7,16.8,16.9,16.8,16.7,16.5,21.3,16.3,17,17.2,17.2,16.8,19.6,19.5,L3,3.90 ,21.4 ,0.27 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.64 ,15.66 ,-,0.00 ,0.00 ,1.53E+01,1.67E-01,3.11E-04,20.1 ,-,99.96 ,100.00 ,14.7,14.5,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 11:00,16.8,16.6,16.4,16.3,16.9,16.9,16.8,17,16.8,20.3,17,16.9,17.9,17.1,17,19.2,16.7,16.7,16.8,16.9,16.8,16.7,16.5,21.3,16.3,17,17.1,17.2,16.7,19.6,19.4,L3,3.88 ,21.5 ,0.36 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.66 ,-,0.00 ,0.00 ,1.53E+01,1.55E-01,3.09E-04,20.4 ,-,99.97 ,100.00 ,14.3,14.2,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 17:00,16.8,16.6,16.4,16.2,16.9,16.8,16.7,17,16.8,20.3,17,16.9,17.9,17.1,17,19.2,16.7,16.6,16.8,16.9,16.8,16.6,16.4,21.2,16.3,17,17.1,17.1,16.7,19.5,19.4,L3,3.92 ,21.5 ,0.27 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.57 ,15.68 ,-,0.00 ,0.00 ,1.49E+01,1.21E-01,3.16E-04,20.2 ,-,99.96 ,100.00 ,15,14.9,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
2022/12/31 23:00,16.8,16.6,16.4,16.2,16.9,16.8,16.7,17,16.7,20.3,17,16.9,17.9,17.1,17,19.2,16.7,16.6,16.7,16.9,16.8,16.6,16.4,21.2,16.3,17,17.1,17.1,16.7,19.5,19.4,L3,3.89 ,21.5 ,0.33 ,0.505 ,-,-,-,-,0.503 ,0.016 ,30,-,-,15.62 ,15.68 ,-,0.00 ,0.00 ,1.52E+01,2.32E-01,3.13E-04,20.3 ,-,99.94 ,100.00 ,14.9,14.7,0.0012 ,,,,,,,,,,,,,,,,,,,,,,,,,,,
,���q�F�t�����W(TE-263-69A1),���q�F���C(TE-263-69B1),N-4B�m�Y��END(TE-263-69D1),N-4B�m�Y��END INBOARD(TE-263-69D2),N-4C�m�Y��END(TE-263-69E1),N-4C�m�Y��END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),CRD�n�E�W���O��[(TE-263-69N1),CRD�n�E�W���O��[(TE-263-69N3),���S��-4A(TE-261-13A),���S��-4B(TE-261-13B),���S��-4C(TE-261-13C),RV-203-3A(�u���[�_�E���o���u) (TE-261-14A),RV-203-3B(�u���[�_�E���o���u) (TE-261-14B),RV-203-3C(�u���[�_�E���o���u) (TE-261-14C),RV-203-3D(�u���[�_�E���o���u) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),�o�b�u���x�iTE-1625T5�j,�o�b�u���x�iTE-1625T7�j,EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),���͗}�������xA(TE-1601-71C),���͗}�������xB(TE-1601-71D),���q�F�i�[�e�퐅��,FPC�X�L�}�T�[�W�^���N����,�g�p�ϔR���v�[�������x,���q�F�i�[�e�툳��,����������N2����,PCV��N2����,PCV��N2����,RPV��(A)�ꎟN2����,RPV��(A)��N2����,RPV��(B)�ꎟN2����,RPV��(B)��N2����,JP��(A)N2����,JP��(B)N2����,RPV��(A)N2����,RPV��(B)N2����,JP��(A)N2����,JP��(B)N2����,���q�F�i�[�e�퐅�f�Z�xA�n,���q�F�i�[�e�퐅�f�Z�xB�n,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i�_�X�g�j,���q�F�i�[�e��K�X�Ǘ��ݔ��C�̏���ː������Z�x�i����������K�X�j,���q�F�i�[�e��K�X�Ǘ��ݔ��t�B���^���j�b�g�\�ʕ��ː���,PCV�K�X�Ǘ��V�X�e���r�C����,���f�K�X�������u�i�`�j���f�Z�x,���f�K�X�������u�i�a�j���f�Z�x,���f�K�X�������u�i�b�j���f�Z�x,���p�v�[��FPC�|���v�������x�iA�j,���p�v�[��FPC�|���v�������x�iB�j,�������䎺�ر���,���l,,,,,,,,,,,,,,,,,,,,,,,,,,
�P��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,kPa,kPa,Nm3/h,Nm3/h,Nm3/h,Nm3/h,vol%,vol%,s-1,Bq/cm3,mSv/h,m3/h,%,%,%,��,��,mSv/h,,,,,,,,,,,,,,,,,,,,,,,,,,,
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
